Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0005,L3 Current (Min),A,23.38
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0005,L3 Current (Max),A,23.75
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,23.5
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0005,L2 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0005,L2 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0005,L1 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,11.75
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,13.69
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,10.37
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9447
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.94705
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96481
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0004,L3 Current (Min),A,30.25
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0004,L3 Current (Max),A,30.5
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,30.38
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0004,L2 Current (Min),A,34.25
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0004,L2 Current (Max),A,34.75
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.5
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0004,L1 Current (Min),A,43.5
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0004,L1 Current (Max),A,44.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,43.75
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-42.06
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.81
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-87.87
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.73983
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.39071
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.03575
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0003,L3 Current (Min),A,19.88
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0003,L3 Current (Max),A,20.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.88
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0003,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0003,L2 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0003,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0003,L1 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.06
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.38
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.06
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98959
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98932
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99139
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0002,L1 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0002,L3 Current (Min),A,88.12
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0002,L3 Current (Max),A,88.38
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,88.25
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0002,L2 Current (Min),A,82.5
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0002,L2 Current (Max),A,82.88
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,82.62
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0002,L1 Current (Min),A,121.75
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0002,L1 Current (Max),A,123.25
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,122.12
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-9.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,5.38
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-0.25
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9545
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98901
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97498
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0001,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0001,L3 Current (Min),A,26.12
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0001,L3 Current (Max),A,26.5
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,26.25
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0001,L2 Current (Min),A,84.12
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0001,L2 Current (Max),A,89.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,87.62
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0001,L1 Current (Min),A,41.25
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0001,L1 Current (Max),A,41.5
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,41.38
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,181.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,181.38
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,244.88
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,249.38
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,211.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,212.38
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-45.38
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-11.81
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-47.31
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.67446
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.97302
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.60912
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0005,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0005,L3 Current (Min),A,11.38
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0005,L3 Current (Max),A,11.5
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.5
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0005,L2 Current (Min),A,18.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0005,L2 Current (Max),A,18.12
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,18.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0005,L1 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0005,L1 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.69
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,7.69
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,5.19
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97806
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.92679
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97125
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0004,L3 Current (Min),A,37.88
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0004,L3 Current (Max),A,39.88
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,38.25
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0004,L2 Current (Min),A,21.75
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0004,L2 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0004,L1 Current (Min),A,36.38
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0004,L1 Current (Max),A,38.62
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,36.88
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.62
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.81
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-88.81
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71661
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.39013
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.02254
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0003,L3 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0003,L3 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0003,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0003,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0003,L1 Current (Min),A,18.12
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0003,L1 Current (Max),A,18.25
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.12
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.38
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.19
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.31
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98795
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98944
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99069
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0002,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0002,L3 Current (Min),A,84.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0002,L3 Current (Max),A,89.5
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,86.25
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0002,L2 Current (Min),A,88.12
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0002,L2 Current (Max),A,88.5
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,88.25
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0002,L1 Current (Min),A,115.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0002,L1 Current (Max),A,117.38
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,116.5
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-12.63
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,8.19
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,1.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91559
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9772
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.99042
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0001,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0001,L3 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0001,L3 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0001,L2 Current (Min),A,50.38
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0001,L2 Current (Max),A,50.75
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,50.5
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0001,L1 Current (Min),A,67.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0001,L1 Current (Max),A,67.12
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,67.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,163.75
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,168.62
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,190.38
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,192.5
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,223.88
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,225.12
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-18.12
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-31.69
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-46.88
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.94278
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.81827
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.56924
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0005,L3 Current (Min),A,25.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0005,L3 Current (Max),A,25.25
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,25.12
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0005,L2 Current (Min),A,7.38
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0005,L2 Current (Max),A,7.75
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.5
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0005,L1 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0005,L1 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.25
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,9.87
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,4.31
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98596
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.93173
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96451
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0004,L3 Current (Min),A,40.75
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0004,L3 Current (Max),A,42.25
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,41.12
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0004,L2 Current (Min),A,22.12
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0004,L2 Current (Max),A,22.38
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,22.25
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0004,L1 Current (Min),A,28.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0004,L1 Current (Max),A,28.25
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,28.12
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.12
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.06
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-91.56
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.72622
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.37072
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,-0.02654
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0003,L3 Current (Min),A,20.12
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0003,L3 Current (Max),A,20.12
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.12
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0003,L2 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0003,L2 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0003,L1 Current (Min),A,18.12
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0003,L1 Current (Max),A,18.25
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.25
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.81
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.88
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.81
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98141
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98932
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99274
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0002,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0002,L3 Current (Min),A,75.88
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0002,L3 Current (Max),A,76.12
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,76.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0002,L2 Current (Min),A,78.88
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0002,L2 Current (Max),A,85.38
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,81.12
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0002,L1 Current (Min),A,129.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0002,L1 Current (Max),A,130.12
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,129.62
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,3.69
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,8.81
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,5.19
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98242
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98502
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.992
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0001,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0001,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0001,L3 Current (Min),A,34.88
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0001,L3 Current (Max),A,35.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,34.88
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0001,L2 Current (Min),A,96.62
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0001,L2 Current (Max),A,96.75
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,96.75
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0001,L1 Current (Min),A,104.5
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0001,L1 Current (Max),A,104.88
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,104.62
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,190.62
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,192.38
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.12
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,214.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,221.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.62
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,264.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,264.88
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-20.56
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-10.87
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-55.25
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.92599
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.97607
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.51809
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0005,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0005,L3 Current (Min),A,20.88
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0005,L3 Current (Max),A,21.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0005,L2 Current (Min),A,21.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0005,L2 Current (Max),A,21.38
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,21.12
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0005,L1 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0005,L1 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.62
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-6.94
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-4.12
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98779
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.94644
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98239
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0004,L3 Current (Min),A,53.75
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0004,L3 Current (Max),A,55.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,54.12
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0004,L2 Current (Min),A,25.75
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0004,L2 Current (Max),A,26.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,25.88
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0004,L1 Current (Min),A,44.62
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0004,L1 Current (Max),A,44.75
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,44.75
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.31
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-67.94
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-91.75
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79696
