Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.37368
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,-0.02995
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0003,L3 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0003,L3 Current (Max),A,24.5
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.62
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0003,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0003,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0003,L1 Current (Min),A,18.12
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0003,L1 Current (Max),A,18.25
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.25
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.94
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.06
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.75
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98682
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96582
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9968
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0002,L1 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0002,L3 Current (Min),A,83.75
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0002,L3 Current (Max),A,84.5
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,83.88
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0002,L2 Current (Min),A,50.62
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0002,L2 Current (Max),A,51.5
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,51.12
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0002,L1 Current (Min),A,180.25
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0002,L1 Current (Max),A,182.75
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,181.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.81
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,8.31
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-1.38
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.95718
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9841
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.99084
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0001,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0001,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0001,L3 Current (Min),A,24.25
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0001,L3 Current (Max),A,24.75
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.38
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0001,L2 Current (Min),A,70.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0001,L2 Current (Max),A,70.12
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,70.12
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0001,L1 Current (Min),A,72.12
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0001,L1 Current (Max),A,72.25
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,72.12
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,197.25
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,205.12
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,180.12
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,180.62
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,300.5
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,303.12
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.25
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-12.81
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-34.31
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-40.31
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.9707
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.79413
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.71725
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0005,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0005,L3 Current (Min),A,36.38
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0005,L3 Current (Max),A,36.5
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,36.5
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0005,L2 Current (Min),A,7.5
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0005,L2 Current (Max),A,7.5
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.5
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0005,L1 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0005,L1 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.56
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.69
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.94
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96744
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97613
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9877
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0004,L3 Current (Min),A,27.75
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0004,L3 Current (Max),A,27.88
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,27.75
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0004,L2 Current (Min),A,35.12
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0004,L2 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0004,L1 Current (Min),A,46.25
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0004,L1 Current (Max),A,46.38
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,46.38
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.75
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.75
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-87.81
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71829
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.39162
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.03743
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0003,L3 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0003,L3 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0003,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0003,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0003,L1 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0003,L1 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.12
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.12
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99094
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98767
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99609
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0002,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0002,L1 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0002,L3 Current (Min),A,107.88
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0002,L3 Current (Max),A,108.12
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,108.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0002,L2 Current (Min),A,77.62
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0002,L2 Current (Max),A,78.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,77.88
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0002,L1 Current (Min),A,158.75
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0002,L1 Current (Max),A,166.62
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,162.75
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-6.13
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,6.13
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-0.5
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97195
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98126
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9707
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0001,L3 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0001,L3 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0001,L2 Current (Min),A,53.88
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0001,L2 Current (Max),A,53.88
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,53.88
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0001,L1 Current (Min),A,42.62
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0001,L1 Current (Max),A,42.75
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,42.62
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,217.75
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,218.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.88
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,186.75
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,186.88
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.88
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,253.12
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,260.75
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-26.06
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-33.31
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-8.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.88476
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.80679
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98447
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0005,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0005,L3 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0005,L3 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0005,L2 Current (Min),A,7.88
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0005,L2 Current (Max),A,7.88
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.88
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0005,L1 Current (Min),A,21.25
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0005,L1 Current (Max),A,21.38
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,21.25
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,12.69
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,9.25
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,4.94
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94333
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9559
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97751
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0004,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0004,L3 Current (Min),A,38.62
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0004,L3 Current (Max),A,39.25
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,39.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0004,L2 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0004,L2 Current (Max),A,39.75
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,39.62
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0004,L1 Current (Min),A,70.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0004,L1 Current (Max),A,72.5
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,71.88
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.25
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.69
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.75
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.7258
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.39153
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.00685
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0003,L3 Current (Min),A,19.88
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0003,L3 Current (Max),A,19.88
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.88
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0003,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0003,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0003,L1 Current (Min),A,18.5
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0003,L1 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.56
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.25
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.25
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98715
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99387
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99469
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0002,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0002,L1 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0002,L3 Current (Min),A,96.25
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0002,L3 Current (Max),A,96.38
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,96.25
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0002,L2 Current (Min),A,97.88
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0002,L2 Current (Max),A,98.12
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,98.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0002,L1 Current (Min),A,154.62
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0002,L1 Current (Max),A,156.88
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,155.38
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-7.19
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-3.69
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-0.81
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97311
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98502
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97321
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0001,L3 Current (Min),A,30.88
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0001,L3 Current (Max),A,31.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.88
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0001,L2 Current (Min),A,54.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0001,L2 Current (Max),A,54.12
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,54.12
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0001,L1 Current (Min),A,43.62
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0001,L1 Current (Max),A,43.75
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,43.62
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,196.5
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,196.62
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,211.5
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,211.75
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.62
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,290.88
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,292.12
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-23.62
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-33.69
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-35.56
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.90289
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.81363
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.74826
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0005,L3 Current (Min),A,20.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0005,L3 Current (Max),A,20.25
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.12
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0005,L2 Current (Min),A,7.12
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0005,L2 Current (Max),A,7.5
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.38
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0005,L1 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,7.31
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,7.93
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.38
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95767
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96402
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98587
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0004,L3 Current (Min),A,30.62
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0004,L3 Current (Max),A,30.88
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,30.75
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0004,L2 Current (Min),A,36.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0004,L2 Current (Max),A,37.12
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,36.5
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0004,L1 Current (Min),A,55.12
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0004,L1 Current (Max),A,55.75
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,55.38
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.31
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.06
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.63
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71405
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.37166
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.00456
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0003,L3 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0003,L3 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0003,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0003,L2 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0003,L1 Current (Min),A,18.25
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0003,L1 Current (Max),A,18.38
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.25
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.25
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.19
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9942
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98868
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99042
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0002,L3 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0002,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0002,L3 Current (Min),A,137.25
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0002,L3 Current (Max),A,137.88
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,137.5
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0002,L2 Current (Min),A,76.25
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0002,L2 Current (Max),A,81.38
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,78.75
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0002,L1 Current (Min),A,117.88
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0002,L1 Current (Max),A,118.75
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,118.25
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-5.06
