Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-2.19
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-2.19
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96487
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99121
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98279
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0001,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0001,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0001,L3 Current (Min),A,33.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0001,L3 Current (Max),A,33.5
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,33.25
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0001,L2 Current (Min),A,70.38
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0001,L2 Current (Max),A,70.38
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,70.38
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0001,L1 Current (Min),A,46.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0001,L1 Current (Max),A,46.12
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,46.12
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,232.75
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,233.5
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.12
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,203.12
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,208.38
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.75
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,224.5
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,225.25
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.88
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-25.94
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-25.88
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-22.56
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.87939
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.86246
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.89822
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0005,L3 Current (Min),A,18.25
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0005,L3 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0005,L2 Current (Min),A,8.62
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0005,L2 Current (Max),A,8.62
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,8.62
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0005,L1 Current (Min),A,8.5
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0005,L1 Current (Max),A,8.88
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,8.62
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,11.13
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,13.13
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,6.13
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96011
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.94876
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97946
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0004,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0004,L3 Current (Min),A,43.88
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0004,L3 Current (Max),A,44.75
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,44.38
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0004,L2 Current (Min),A,40.25
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0004,L2 Current (Max),A,40.5
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0004,L1 Current (Min),A,58.38
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0004,L1 Current (Max),A,58.88
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,58.75
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.44
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.25
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.63
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.70959
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.36956
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.00151
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0003,L3 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0003,L3 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0003,L1 Current (Min),A,18.5
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0003,L1 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.31
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.87
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97977
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9718
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98975
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0002,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0002,L3 Current (Min),A,77.5
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0002,L3 Current (Max),A,78.38
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,78.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0002,L2 Current (Min),A,56.75
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0002,L2 Current (Max),A,56.88
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,56.75
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0002,L1 Current (Min),A,117.25
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0002,L1 Current (Max),A,119.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,118.25
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,1.94
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,3.94
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,5.94
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.99374
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99435
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98865
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0001,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0001,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0001,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0001,L3 Current (Min),A,53.5
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0001,L3 Current (Max),A,54.62
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,54.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0001,L2 Current (Min),A,103.25
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0001,L2 Current (Max),A,103.62
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,103.5
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0001,L1 Current (Min),A,70.5
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0001,L1 Current (Max),A,70.62
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,70.5
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,205.38
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,205.62
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,218.5
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,219.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.75
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,253.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,254.75
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.25
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-26.88
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-30.31
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-23.44
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.87002
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.80801
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.89133
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0005,L3 Current (Min),A,17.75
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0005,L3 Current (Max),A,17.88
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,17.88
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0005,L2 Current (Min),A,6.75
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0005,L2 Current (Max),A,7.12
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,7.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0005,L1 Current (Min),A,8.62
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0005,L1 Current (Max),A,8.75
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,8.62
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-4.06
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.69
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.06
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.92706
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.93323
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97684
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0004,L3 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0004,L3 Current (Max),A,19.62
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,19.62
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0004,L2 Current (Min),A,20.25
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0004,L2 Current (Max),A,20.38
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.38
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0004,L1 Current (Min),A,36.75
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0004,L1 Current (Max),A,37.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,36.88
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.12
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-67.31
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.63
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71444
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.38341
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.00575
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0003,L3 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0003,L3 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0003,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0003,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0003,L1 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0003,L1 Current (Max),A,18.38
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.38
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.19
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.44
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.5
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98367
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98541
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98141
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0002,L3 Current (Min),A,70.88
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0002,L3 Current (Max),A,70.88
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,70.88
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0002,L2 Current (Min),A,69.5
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0002,L2 Current (Max),A,75.25
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,73.12
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0002,L1 Current (Min),A,83.12
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0002,L1 Current (Max),A,84.25
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,83.62
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-6.37
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,2.12
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-2.06
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96936
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99445
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98016
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0001,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0001,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0001,L3 Current (Min),A,27.12
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0001,L3 Current (Max),A,27.5
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,27.25
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0001,L2 Current (Min),A,80.5
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0001,L2 Current (Max),A,80.88
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,80.62
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0001,L1 Current (Min),A,42.88
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0001,L1 Current (Max),A,65.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,52.75
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,148.38
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,149.12
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,191.12
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,196.38
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,173.12
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,195.88
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-29.56
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-20.68
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-24.62
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.84262
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.91928
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.88672
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0005,L3 Current (Min),A,18.25
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0005,L3 Current (Max),A,18.38
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,18.25
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0005,L2 Current (Min),A,11.38
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0005,L2 Current (Max),A,11.38
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,11.38
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0005,L1 Current (Min),A,8.38
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0005,L1 Current (Max),A,8.38
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,8.38
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-4.19
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.75
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.44
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95877
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98309
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97186
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0004,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0004,L3 Current (Min),A,23.38
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0004,L3 Current (Max),A,23.5
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,23.38
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0004,L2 Current (Min),A,34.5
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0004,L2 Current (Max),A,34.5
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.5
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0004,L1 Current (Min),A,29.75
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0004,L1 Current (Max),A,30.12
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,30.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.12
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.81
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-87.63
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71414
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.39037
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.03993
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0003,L3 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0003,L3 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0003,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0003,L2 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0003,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.06
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.5
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.87
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98795
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98245
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98248
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0002,L3 Current (Min),A,81.38
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0002,L3 Current (Max),A,81.62
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,81.5
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0002,L2 Current (Min),A,52.38
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0002,L2 Current (Max),A,52.75
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,52.75
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0002,L1 Current (Min),A,94.12
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0002,L1 Current (Max),A,95.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,94.38
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.93
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,3.32
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-1.31
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96173
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98758
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98737
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0001,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0001,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0001,L3 Current (Min),A,28.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0001,L3 Current (Max),A,28.25
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,28.12
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0001,L2 Current (Min),A,57.12
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0001,L2 Current (Max),A,57.5
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,57.25
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0001,L1 Current (Min),A,59.38
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0001,L1 Current (Max),A,59.62
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,59.5
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,164.5
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,165.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,169.88
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,170.0
