Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,194.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,194.62
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.12
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-28.06
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-14.81
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-27.38
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.85425
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.95587
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.86462
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0005,L3 Current (Min),A,17.75
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0005,L3 Current (Max),A,18.12
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,18.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0005,L2 Current (Min),A,14.62
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0005,L2 Current (Max),A,14.75
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,14.62
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0005,L1 Current (Min),A,8.25
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0005,L1 Current (Max),A,8.38
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,8.38
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-4.06
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.5
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.5
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95303
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97464
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96493
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0004,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0004,L3 Current (Min),A,24.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0004,L3 Current (Max),A,24.5
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.25
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0004,L2 Current (Min),A,34.38
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0004,L2 Current (Max),A,34.62
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.5
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0004,L1 Current (Min),A,33.75
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0004,L1 Current (Max),A,34.25
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,33.88
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.88
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-67.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-87.69
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71664
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.38787
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.03807
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0003,L3 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0003,L3 Current (Max),A,19.62
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0003,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0003,L1 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.69
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.37
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99585
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99091
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98505
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0002,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0002,L3 Current (Min),A,114.62
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0002,L3 Current (Max),A,114.88
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,114.75
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0002,L2 Current (Min),A,74.25
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0002,L2 Current (Max),A,74.75
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,74.62
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0002,L1 Current (Min),A,84.38
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0002,L1 Current (Max),A,86.5
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,86.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-7.25
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,2.94
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,3.82
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97449
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99506
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9823
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0001,L2 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0001,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0001,L3 Current (Min),A,33.88
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0001,L3 Current (Max),A,34.38
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,34.12
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0001,L2 Current (Min),A,91.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0001,L2 Current (Max),A,91.25
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,91.12
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0001,L1 Current (Min),A,49.25
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0001,L1 Current (Max),A,50.38
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,49.75
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,203.38
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,203.62
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,228.62
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,228.75
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.62
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,177.12
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,180.88
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-29.44
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-33.87
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-17.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.84298
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.74475
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.93698
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0005,L3 Current (Min),A,17.5
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0005,L3 Current (Max),A,18.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,17.62
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0005,L2 Current (Min),A,8.25
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0005,L2 Current (Max),A,8.75
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,8.38
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0005,L1 Current (Min),A,10.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0005,L1 Current (Max),A,10.12
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,10.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,16.44
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,13.25
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,8.87
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.92804
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9581
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97897
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0004,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0004,L3 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0004,L3 Current (Max),A,33.88
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.38
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0004,L2 Current (Min),A,42.5
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0004,L2 Current (Max),A,43.5
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,43.25
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0004,L1 Current (Min),A,62.38
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0004,L1 Current (Max),A,64.75
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,64.12
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.12
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.18
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.94
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.72772
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.37017
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,-0.00117
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0003,L3 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0003,L3 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0003,L1 Current (Min),A,18.5
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0003,L1 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.38
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.44
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.75
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98801
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98181
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99164
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0002,L1 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0002,L3 Current (Min),A,85.25
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0002,L3 Current (Max),A,85.5
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,85.38
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0002,L2 Current (Min),A,64.62
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0002,L2 Current (Max),A,65.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,64.88
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0002,L1 Current (Min),A,122.88
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0002,L1 Current (Max),A,123.62
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,123.12
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-13.56
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,5.25
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,0.62
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90207
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99149
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98837
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0001,L2 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0001,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0001,L3 Current (Min),A,15.88
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0001,L3 Current (Max),A,16.25
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,16.12
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0001,L2 Current (Min),A,83.75
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0001,L2 Current (Max),A,84.25
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,84.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0001,L1 Current (Min),A,57.5
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0001,L1 Current (Max),A,57.75
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,57.62
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,161.62
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,163.25
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.62
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,208.62
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,209.88
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,252.5
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,253.88
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-42.31
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-16.31
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-11.37
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.71283
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.93423
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.97559
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0005,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0005,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0005,L3 Current (Min),A,15.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0005,L3 Current (Max),A,15.38
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.25
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0005,L2 Current (Min),A,16.12
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0005,L2 Current (Max),A,17.12
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,16.62
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0005,L1 Current (Min),A,16.5
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0005,L1 Current (Max),A,16.75
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,16.62
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,11.25
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,8.87
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,6.94
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95703
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96463
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97067
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0004,L3 Current (Min),A,38.12
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0004,L3 Current (Max),A,38.5
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,38.25
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0004,L2 Current (Min),A,40.62
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0004,L2 Current (Max),A,45.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,41.75
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0004,L1 Current (Min),A,42.62
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0004,L1 Current (Max),A,43.62
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,43.25
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-42.81
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-64.87
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.72961
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.37176
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.42061
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0003,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0003,L3 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0003,L3 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0003,L2 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0003,L1 Current (Min),A,20.38
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0003,L1 Current (Max),A,20.38
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,20.38
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.75
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.25
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.44
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97128
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96866
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97989
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0002,L3 Current (Min),A,54.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0002,L3 Current (Max),A,55.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,54.62
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0002,L2 Current (Min),A,56.38
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0002,L2 Current (Max),A,56.5
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,56.38
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0002,L1 Current (Min),A,77.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0002,L1 Current (Max),A,78.75
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,77.75
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.31
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,2.62
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-0.88
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92624
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99213
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96323
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0001,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0001,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0001,L3 Current (Max),A,21.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,20.75
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0001,L2 Current (Min),A,71.38
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0001,L2 Current (Max),A,71.5
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,71.38
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0001,L1 Current (Min),A,36.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0001,L1 Current (Max),A,36.12
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,36.12
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,138.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,139.12
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,196.5
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,201.12
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.75
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,181.75
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,181.88
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-17.75
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-12.75
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-21.12
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.93671
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.95288
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.90643
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0005,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0005,L3 Current (Min),A,25.25
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0005,L3 Current (Max),A,26.25
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,25.75
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0005,L2 Current (Min),A,16.25
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0005,L2 Current (Max),A,16.75
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,16.5
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0005,L1 Current (Min),A,8.12
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0005,L1 Current (Max),A,8.25
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,8.25
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,7.63
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,8.13
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.81
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.95813
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95084
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9747
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
