Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0004,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0004,L3 Current (Min),A,29.62
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0004,L3 Current (Max),A,30.5
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,30.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0004,L2 Current (Min),A,28.5
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0004,L2 Current (Max),A,29.5
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,29.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0004,L1 Current (Min),A,38.38
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0004,L1 Current (Max),A,39.88
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,39.12
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.69
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.81
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-33.81
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.78634
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.38943
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.82715
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0003,L3 Current (Min),A,21.5
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0003,L3 Current (Max),A,21.75
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.62
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0003,L2 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0003,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0003,L1 Current (Min),A,33.12
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0003,L1 Current (Max),A,33.25
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,33.12
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.25
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.87
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99042
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98727
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.991
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0002,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0002,L1 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0002,L3 Current (Min),A,78.38
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0002,L3 Current (Max),A,79.12
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,78.75
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0002,L2 Current (Min),A,93.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0002,L2 Current (Max),A,93.12
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,93.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0002,L1 Current (Min),A,122.25
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0002,L1 Current (Max),A,125.62
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,123.88
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,3.56
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,12.75
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,7.75
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98074
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96442
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97803
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0001,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0001,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0001,L3 Current (Min),A,50.38
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0001,L3 Current (Max),A,50.5
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,50.38
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0001,L2 Current (Min),A,70.5
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0001,L2 Current (Max),A,71.62
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,71.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0001,L1 Current (Min),A,54.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0001,L1 Current (Max),A,54.12
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,54.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,199.12
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,200.5
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,218.12
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,219.5
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.75
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,250.5
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,252.12
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.38
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-47.19
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-40.87
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-16.94
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.63967
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.69522
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.93375
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0005,L3 Current (Min),A,12.12
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0005,L3 Current (Max),A,12.12
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.12
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0005,L2 Current (Min),A,6.25
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0005,L2 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.25
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0005,L1 Current (Min),A,8.25
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0005,L1 Current (Max),A,8.25
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,8.25
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,4.44
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,14.81
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,6.31
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9426
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9447
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9794
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0004,L3 Current (Min),A,11.5
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0004,L3 Current (Max),A,15.38
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,13.88
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0004,L2 Current (Min),A,9.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0004,L2 Current (Max),A,13.12
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.5
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0004,L1 Current (Min),A,22.5
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0004,L1 Current (Max),A,26.62
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,24.88
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.44
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.75
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-33.87
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80139
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.39107
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.82712
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0003,L3 Current (Min),A,21.75
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0003,L3 Current (Max),A,21.75
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.75
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0003,L2 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0003,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0003,L1 Current (Min),A,33.25
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0003,L1 Current (Max),A,33.25
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,33.25
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.69
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.62
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.13
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9678
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98901
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98895
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0002,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0002,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0002,L3 Current (Min),A,53.25
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0002,L3 Current (Max),A,53.5
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,53.38
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0002,L2 Current (Min),A,96.88
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0002,L2 Current (Max),A,97.25
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,97.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0002,L1 Current (Min),A,101.88
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0002,L1 Current (Max),A,102.5
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,102.25
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-11.94
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,6.63
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-1.06
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92599
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99124
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.99551
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0001,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0001,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0001,L3 Current (Min),A,23.12
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0001,L3 Current (Max),A,23.62
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.25
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0001,L2 Current (Min),A,72.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0001,L2 Current (Max),A,73.38
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,72.62
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0001,L1 Current (Min),A,88.25
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0001,L1 Current (Max),A,88.5
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,88.38
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,116.88
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,120.88
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,197.5
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,201.88
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.12
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,249.25
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,254.25
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.25
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-27.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-48.75
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-19.5
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.86441
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.59631
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.91931
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0005,L3 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0005,L3 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0005,L1 Current (Min),A,8.12
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0005,L1 Current (Max),A,8.12
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,8.12
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,13.63
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,13.81
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,7.25
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.93603
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.93671
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96243
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0004,L3 Current (Min),A,33.25
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0004,L3 Current (Max),A,33.75
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.5
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0004,L2 Current (Min),A,35.62
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0004,L2 Current (Max),A,35.75
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,35.62
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0004,L1 Current (Min),A,40.75
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0004,L1 Current (Max),A,40.88
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,40.88
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-35.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-67.81
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-33.69
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.81604
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.37496
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.82824
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0003,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0003,L3 Current (Min),A,21.88
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0003,L3 Current (Max),A,22.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.88
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0003,L2 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0003,L1 Current (Min),A,32.75
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0003,L1 Current (Max),A,32.88
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,32.75
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.69
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.81
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.94
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99554
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97607
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96905
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0002,L3 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0002,L3 Current (Min),A,126.12
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0002,L3 Current (Max),A,126.38
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,126.38
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0002,L2 Current (Min),A,68.12
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0002,L2 Current (Max),A,68.5
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,68.38
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0002,L1 Current (Min),A,68.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0002,L1 Current (Max),A,69.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,68.5
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-6.63
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,4.56
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-2.38
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9592
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99091
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92428
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0001,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0001,L3 Current (Min),A,37.38
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0001,L3 Current (Max),A,39.38
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,38.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0001,L2 Current (Min),A,68.88
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0001,L2 Current (Max),A,69.62
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,69.25
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0001,L1 Current (Min),A,24.62
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0001,L1 Current (Max),A,24.62
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.62
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,230.5
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,232.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,187.88
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,188.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,167.25
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,168.25
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-30.69
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-36.19
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-6.69
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.83133
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.74328
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.96033
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0005,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0005,L3 Current (Min),A,18.25
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0005,L3 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0005,L2 Current (Min),A,6.5
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0005,L2 Current (Max),A,6.62
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.5
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0005,L1 Current (Min),A,15.12
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0005,L1 Current (Max),A,15.38
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,15.25
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,5.81
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,9.13
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,5.12
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97867
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95566
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97461
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0004,L3 Current (Min),A,46.12
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0004,L3 Current (Max),A,46.62
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,46.5
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0004,L2 Current (Min),A,34.25
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0004,L2 Current (Max),A,35.12
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.62
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0004,L1 Current (Min),A,44.62
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0004,L1 Current (Max),A,45.38
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,44.88
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.5
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-91.69
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.72299
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.37261
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,-0.02937
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0003,L3 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0003,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0003,L2 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0003,L1 Current (Min),A,18.5
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0003,L1 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,1.25
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.19
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
