Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.25
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99078
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97613
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96039
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0002,L3 Current (Min),A,86.88
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0002,L3 Current (Max),A,87.62
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,87.12
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0002,L2 Current (Min),A,66.5
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0002,L2 Current (Max),A,67.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,66.88
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0002,L1 Current (Min),A,69.25
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0002,L1 Current (Max),A,70.62
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,69.88
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-18.81
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,7.44
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-19.12
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91687
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98627
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.84591
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0001,L3 Current (Min),A,32.62
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0001,L3 Current (Max),A,32.88
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.75
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0001,L2 Current (Min),A,46.62
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0001,L2 Current (Max),A,54.88
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,52.5
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0001,L1 Current (Min),A,21.12
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0001,L1 Current (Max),A,21.62
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.5
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,194.88
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,195.25
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,165.62
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,173.62
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,150.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,151.38
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-46.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-48.06
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-9.56
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.65225
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.62255
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.98099
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0005,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0005,L3 Current (Min),A,12.25
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0005,L3 Current (Max),A,12.62
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.5
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0005,L2 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0005,L2 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0005,L1 Current (Min),A,17.5
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0005,L1 Current (Max),A,18.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,17.75
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,6.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.44
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,4.12
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97052
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97082
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98074
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0004,L3 Current (Min),A,41.12
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0004,L3 Current (Max),A,41.62
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,41.5
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0004,L2 Current (Min),A,42.25
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0004,L2 Current (Max),A,43.25
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,42.75
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0004,L1 Current (Min),A,52.25
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0004,L1 Current (Max),A,52.75
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,52.5
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.75
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.69
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71627
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.39129
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.01463
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0003,L3 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0003,L3 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0003,L2 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0003,L2 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0003,L1 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0003,L1 Current (Max),A,18.38
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.38
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,0.62
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.81
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.5
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98718
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96561
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98044
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0002,L3 Current (Min),A,75.88
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0002,L3 Current (Max),A,76.38
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,76.12
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0002,L2 Current (Min),A,62.38
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0002,L2 Current (Max),A,63.62
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,63.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0002,L1 Current (Min),A,79.62
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0002,L1 Current (Max),A,80.5
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,80.25
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-7.25
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,15.63
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-3.82
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97479
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95099
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96487
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0001,L3 Current (Min),A,41.25
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0001,L3 Current (Max),A,41.62
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,41.38
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0001,L2 Current (Min),A,40.88
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0001,L2 Current (Max),A,51.38
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,46.75
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0001,L1 Current (Min),A,36.75
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0001,L1 Current (Max),A,37.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,36.88
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,180.75
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,181.5
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.25
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,161.25
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,170.88
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,187.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,187.88
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-23.44
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-32.81
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-37.56
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.89578
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.78393
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.74047
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0005,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0005,L3 Current (Min),A,21.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0005,L3 Current (Max),A,21.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0005,L2 Current (Min),A,6.25
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0005,L2 Current (Max),A,6.38
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.38
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.12
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,2.25
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.19
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98331
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97617
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98035
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0004,L3 Current (Min),A,43.5
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0004,L3 Current (Max),A,47.12
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,44.62
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0004,L2 Current (Min),A,38.75
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0004,L2 Current (Max),A,42.75
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,40.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0004,L1 Current (Min),A,47.25
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0004,L1 Current (Max),A,51.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,48.25
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-67.06
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.37
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71585
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.38668
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.00917
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0003,L3 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0003,L3 Current (Max),A,19.62
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.5
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0003,L2 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0003,L1 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0003,L1 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,0.31
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-17.87
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.93
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99469
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.90671
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97671
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0002,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0002,L3 Current (Min),A,106.25
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0002,L3 Current (Max),A,107.38
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,106.88
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0002,L2 Current (Min),A,33.75
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0002,L2 Current (Max),A,34.75
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,34.5
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0002,L1 Current (Min),A,68.5
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0002,L1 Current (Max),A,69.25
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,69.12
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,1.75
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,9.44
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,10.69
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,4.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.99667
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98318
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97079
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0001,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0001,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0001,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0001,L3 Current (Min),A,103.62
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0001,L3 Current (Max),A,103.88
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,103.75
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0001,L2 Current (Min),A,99.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0001,L2 Current (Max),A,99.25
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,99.12
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0001,L1 Current (Min),A,48.62
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0001,L1 Current (Max),A,57.25
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,50.88
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,287.62
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,290.25
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.38
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,187.38
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,190.5
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.38
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,168.5
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,177.38
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-28.56
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-20.12
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-10.37
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.85284
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.87195
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.97723
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0005,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0005,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0005,L3 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0005,L3 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0005,L2 Current (Min),A,8.25
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0005,L2 Current (Max),A,8.62
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,8.38
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0005,L1 Current (Min),A,16.12
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0005,L1 Current (Max),A,16.25
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,16.12
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,8.5
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,8.13
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,6.94
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9765
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97644
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97507
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0004,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0004,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0004,L3 Current (Min),A,61.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0004,L3 Current (Max),A,61.38
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,61.25
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0004,L2 Current (Min),A,62.38
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0004,L2 Current (Max),A,63.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,62.75
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0004,L1 Current (Min),A,53.5
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0004,L1 Current (Max),A,54.62
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,54.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.31
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.18
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.56
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71154
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.37206
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.00056
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0003,L3 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0003,L3 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0003,L2 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0003,L2 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0003,L1 Current (Min),A,18.5
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0003,L1 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.38
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.5
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.5
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98379
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98837
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9812
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0002,L3 Current (Min),A,67.5
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0002,L3 Current (Max),A,68.25
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,67.75
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0002,L2 Current (Min),A,85.5
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0002,L2 Current (Max),A,85.88
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,85.62
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0002,L1 Current (Min),A,66.25
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0002,L1 Current (Max),A,66.62
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,66.38
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.75
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,8.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-2.19
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96634
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9805
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98502
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0001,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0001,L3 Current (Min),A,36.12
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0001,L3 Current (Max),A,36.25
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,36.25
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0001,L2 Current (Min),A,50.88
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0001,L2 Current (Max),A,51.38
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,51.12
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0001,L1 Current (Min),A,51.12
