Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0001,L1 Current (Max),A,51.38
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,51.25
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,194.38
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,195.5
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.75
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,218.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,218.88
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.38
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,187.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,187.75
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-19.25
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-41.63
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-9.25
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.93265
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.69928
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.97848
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0005,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0005,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0005,L3 Current (Min),A,28.38
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0005,L3 Current (Max),A,28.38
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,28.38
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0005,L1 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0005,L1 Current (Max),A,19.5
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,4.44
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.12
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,5.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98386
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98361
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97882
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0004,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0004,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0004,L3 Current (Min),A,55.5
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0004,L3 Current (Max),A,56.25
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,55.88
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0004,L2 Current (Min),A,60.5
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0004,L2 Current (Max),A,61.25
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,60.75
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0004,L1 Current (Min),A,51.5
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0004,L1 Current (Max),A,51.75
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,51.62
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.12
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.31
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.69
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71279
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.36654
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.00935
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0003,L3 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0003,L3 Current (Max),A,19.62
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.62
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0003,L2 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0003,L2 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0003,L1 Current (Min),A,18.5
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0003,L1 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,0.69
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.06
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.31
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99048
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98584
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96133
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0002,L3 Current (Min),A,77.75
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0002,L3 Current (Max),A,86.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,84.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0002,L2 Current (Min),A,77.12
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0002,L2 Current (Max),A,82.12
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,80.12
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0002,L1 Current (Min),A,54.75
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0002,L1 Current (Max),A,55.38
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,55.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.43
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,4.69
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-3.12
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.96207
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98544
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97317
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0001,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0001,L3 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0001,L3 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0001,L2 Current (Min),A,68.88
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0001,L2 Current (Max),A,70.88
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,70.25
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0001,L1 Current (Min),A,39.75
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0001,L1 Current (Max),A,39.88
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,39.75
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,206.5
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,214.12
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.38
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,224.25
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,229.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.12
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,165.62
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,166.25
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-13.94
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-32.69
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-9.75
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.96124
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.72747
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.97522
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0005,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0005,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0005,L3 Current (Min),A,34.25
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0005,L3 Current (Max),A,34.38
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,34.25
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0005,L2 Current (Max),A,6.62
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0005,L1 Current (Min),A,16.75
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0005,L1 Current (Max),A,16.88
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,16.75
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-4.44
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,1.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.75
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96005
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97879
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98242
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0004,L3 Current (Min),A,30.88
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0004,L3 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,31.12
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0004,L2 Current (Min),A,42.62
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0004,L2 Current (Max),A,43.38
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,43.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0004,L1 Current (Min),A,52.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0004,L1 Current (Max),A,52.12
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,52.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-41.56
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-67.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.31
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.74328
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.38674
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.01176
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0003,L3 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0003,L3 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0003,L2 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0003,L1 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0003,L1 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,0.25
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.87
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.93
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98309
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97327
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97443
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0002,L3 Current (Min),A,69.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0002,L3 Current (Max),A,69.5
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,69.25
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0002,L2 Current (Min),A,57.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0002,L2 Current (Max),A,66.75
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,61.25
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0002,L1 Current (Min),A,56.75
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0002,L1 Current (Max),A,56.88
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,56.88
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.75
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,1.94
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,1.62
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9617
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98947
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9324
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0001,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0001,L3 Current (Min),A,32.88
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0001,L3 Current (Max),A,33.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.88
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0001,L2 Current (Min),A,64.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0001,L2 Current (Max),A,64.12
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,64.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0001,L1 Current (Min),A,25.12
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0001,L1 Current (Max),A,25.38
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.25
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,181.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,181.5
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.25
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,184.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,193.12
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,151.88
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,152.12
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-10.94
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-31.13
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-21.62
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.97525
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.76577
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.90668
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0005,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0005,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0005,L3 Current (Min),A,42.62
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0005,L3 Current (Max),A,43.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,42.75
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0005,L2 Current (Min),A,5.88
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0005,L2 Current (Max),A,6.12
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0005,L1 Current (Min),A,8.62
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0005,L1 Current (Max),A,9.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,8.88
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.94
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.5
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9873
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95981
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98264
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0004,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0004,L3 Current (Min),A,56.75
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0004,L3 Current (Max),A,57.75
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,57.25
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0004,L2 Current (Min),A,34.38
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0004,L2 Current (Max),A,34.62
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,34.5
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0004,L1 Current (Min),A,51.38
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0004,L1 Current (Max),A,51.75
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,51.5
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-41.81
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-67.06
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-87.5
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.7413
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.38882
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.03557
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0003,L3 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0003,L3 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0003,L2 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0003,L2 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0003,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0003,L1 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,1.25
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.31
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.75
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98523
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98703
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99112
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0002,L3 Current (Min),A,68.25
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0002,L3 Current (Max),A,73.75
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,71.5
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0002,L2 Current (Min),A,77.75
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0002,L2 Current (Max),A,78.25
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,78.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0002,L1 Current (Min),A,82.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0002,L1 Current (Max),A,82.5
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,82.38
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-6.81
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,5.62
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,3.25
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97195
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98566
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.9823
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0001,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0001,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0001,L3 Current (Min),A,36.12
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0001,L3 Current (Max),A,36.38
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,36.25
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0001,L2 Current (Min),A,56.38
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0001,L2 Current (Max),A,56.75
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,56.5
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0001,L1 Current (Min),A,56.12
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0001,L1 Current (Max),A,56.25
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,56.12
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,217.38
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,223.5
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,186.88
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,187.5
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.25
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,199.12
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,199.62
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-17.37
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-43.94
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-48.44
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.93942
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.66491
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.61523
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0005,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
