Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0005,L3 Current (Min),A,29.5
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0005,L3 Current (Max),A,29.75
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,29.62
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0005,L2 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.38
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,1.5
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.75
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97787
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97174
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98166
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0004,L3 Current (Min),A,42.12
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0004,L3 Current (Max),A,43.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,42.5
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0004,L2 Current (Min),A,38.75
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0004,L2 Current (Max),A,39.62
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,39.12
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0004,L1 Current (Min),A,48.62
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0004,L1 Current (Max),A,55.38
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,52.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-42.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-67.25
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.75
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.73895
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.38238
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.0041
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0003,L3 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0003,L3 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0003,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0003,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0003,L1 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0003,L1 Current (Max),A,18.38
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.38
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.06
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.31
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-1.38
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98074
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96289
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9906
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0002,L3 Current (Min),A,72.5
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0002,L3 Current (Max),A,72.62
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,72.5
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0002,L2 Current (Min),A,49.5
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0002,L2 Current (Max),A,49.5
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,49.5
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0002,L1 Current (Min),A,67.62
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0002,L1 Current (Max),A,73.88
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,70.75
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-3.94
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,2.81
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,0.25
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97888
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9877
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.99341
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0001,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0001,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0001,L3 Current (Min),A,41.38
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0001,L3 Current (Max),A,41.62
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,41.5
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0001,L2 Current (Min),A,53.62
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0001,L2 Current (Max),A,53.75
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,53.75
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0001,L1 Current (Min),A,72.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0001,L1 Current (Max),A,72.12
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,72.12
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,199.5
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,199.75
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.62
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,160.5
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,161.38
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,198.38
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,199.12
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-22.69
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-39.07
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-36.06
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.90729
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.73349
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.74591
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0005,L3 Current (Min),A,27.88
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0005,L3 Current (Max),A,27.88
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,27.88
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0005,L2 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0005,L2 Current (Max),A,6.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.88
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-1.38
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.06
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.19
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97757
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98688
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9816
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0004,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0004,L3 Current (Min),A,38.62
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0004,L3 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,39.88
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0004,L2 Current (Min),A,56.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0004,L2 Current (Max),A,58.5
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,57.5
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0004,L1 Current (Min),A,50.75
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0004,L1 Current (Max),A,52.88
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,51.88
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.18
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-91.56
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79544
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.36867
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,-0.02553
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0003,L3 Current (Min),A,22.12
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0003,L3 Current (Max),A,22.12
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.12
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0003,L2 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0003,L2 Current (Max),A,32.25
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0003,L1 Current (Min),A,18.25
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0003,L1 Current (Max),A,18.25
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.25
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.69
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.94
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-0.88
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99072
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94998
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99414
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0002,L3 Current (Min),A,96.75
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0002,L3 Current (Max),A,96.88
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,96.88
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0002,L2 Current (Min),A,50.12
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0002,L2 Current (Max),A,50.25
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,50.12
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0002,L1 Current (Min),A,89.75
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0002,L1 Current (Max),A,90.5
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,90.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-3.88
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,4.44
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,1.88
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98105
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98575
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96835
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0001,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0001,L1 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0001,L3 Current (Min),A,44.38
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0001,L3 Current (Max),A,47.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,45.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0001,L2 Current (Min),A,52.88
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0001,L2 Current (Max),A,53.12
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,53.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0001,L1 Current (Min),A,29.12
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0001,L1 Current (Max),A,29.62
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,29.38
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,225.5
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,227.12
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,177.75
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,179.12
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.75
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,174.12
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,175.5
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-37.5
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-14.13
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-38.25
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.76028
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.95792
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.73465
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0005,L3 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0005,L3 Current (Max),A,18.38
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,18.38
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0005,L2 Current (Min),A,14.25
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0005,L2 Current (Max),A,14.38
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,14.25
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0005,L1 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0005,L1 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,15.13
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,8.5
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,10.25
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.93909
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97739
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96924
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0004,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0004,L3 Current (Min),A,37.12
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0004,L3 Current (Max),A,38.38
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,37.75
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0004,L2 Current (Min),A,59.12
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0004,L2 Current (Max),A,60.5
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,59.88
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0004,L1 Current (Min),A,54.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0004,L1 Current (Max),A,55.25
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,54.62
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.37
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.06
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.44
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80148
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.36974
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.00755
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0003,L3 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0003,L3 Current (Max),A,21.62
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.62
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0003,L2 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0003,L1 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0003,L1 Current (Max),A,18.38
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.38
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.5
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-1.69
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97693
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98563
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99783
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0002,L1 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0002,L3 Current (Min),A,62.12
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0002,L3 Current (Max),A,62.62
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,62.38
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0002,L2 Current (Min),A,75.12
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0002,L2 Current (Max),A,75.38
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,75.25
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0002,L1 Current (Min),A,146.62
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0002,L1 Current (Max),A,146.88
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,146.75
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-3.06
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-2.25
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,5.94
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9827
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99274
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98474
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0001,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0001,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0001,L3 Current (Min),A,44.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0001,L3 Current (Max),A,44.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,44.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0001,L2 Current (Min),A,66.62
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0001,L2 Current (Max),A,66.88
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,66.75
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0001,L1 Current (Min),A,43.75
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0001,L1 Current (Max),A,43.75
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,43.75
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,173.88
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,175.62
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,228.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,229.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,246.75
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,248.25
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-43.31
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-16.94
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-31.13
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.68981
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.94177
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.80807
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0005,L3 Current (Min),A,15.5
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0005,L3 Current (Max),A,15.88
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,15.62
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0005,L2 Current (Min),A,13.5
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0005,L2 Current (Max),A,13.62
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,13.62
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0005,L1 Current (Min),A,6.75
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0005,L1 Current (Max),A,6.88
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,6.88
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,9.13
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,9.19
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,6.75
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97906
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98123
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98788
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0004,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0004,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0004,L3 Current (Min),A,43.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0004,L3 Current (Max),A,47.38
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,46.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0004,L2 Current (Min),A,53.25
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0004,L2 Current (Max),A,57.75
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,56.25
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0004,L1 Current (Min),A,65.12
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0004,L1 Current (Max),A,69.5
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,68.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.06
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.81
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.5
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
