Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80468
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.38994
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.09377
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0003,L3 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0003,L3 Current (Max),A,21.62
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.62
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0003,L2 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0003,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0003,L1 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0003,L1 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.12
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.75
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.56
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96533
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.991
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99344
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0002,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0002,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0002,L3 Current (Min),A,47.88
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0002,L3 Current (Max),A,48.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,48.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0002,L2 Current (Min),A,94.62
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0002,L2 Current (Max),A,94.88
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,94.75
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0002,L1 Current (Min),A,107.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0002,L1 Current (Max),A,108.5
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,108.12
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,4.44
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,2.5
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,10.75
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.99234
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9884
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97653
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0001,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0001,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0001,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0001,L3 Current (Min),A,80.75
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0001,L3 Current (Max),A,80.88
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,80.88
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0001,L2 Current (Min),A,58.5
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0001,L2 Current (Max),A,58.62
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,58.62
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0001,L1 Current (Min),A,67.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0001,L1 Current (Max),A,68.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,67.5
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,199.25
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,203.38
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.25
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,232.88
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,236.62
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.38
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,246.25
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,250.12
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-43.75
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-17.94
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-14.13
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.66952
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.93881
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.95038
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0005,L3 Current (Min),A,12.5
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0005,L3 Current (Max),A,12.62
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.62
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0005,L2 Current (Min),A,13.25
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0005,L2 Current (Max),A,13.25
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,13.25
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0005,L1 Current (Min),A,12.62
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0005,L1 Current (Max),A,12.62
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,12.62
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.44
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,0.81
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.31
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98608
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9874
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98645
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0004,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0004,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0004,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0004,L3 Current (Min),A,56.38
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0004,L3 Current (Max),A,58.88
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,57.5
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0004,L2 Current (Min),A,60.88
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0004,L2 Current (Max),A,63.25
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,61.88
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0004,L1 Current (Min),A,57.88
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0004,L1 Current (Max),A,60.62
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,59.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.44
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-55.81
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.56
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.8005
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.55743
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.00624
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0003,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0003,L3 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0003,L3 Current (Max),A,22.12
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.12
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0003,L2 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0003,L2 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0003,L1 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0003,L1 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.69
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.94
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99045
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93924
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99289
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0002,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0002,L3 Current (Min),A,92.12
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0002,L3 Current (Max),A,92.25
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,92.25
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0002,L2 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0002,L2 Current (Max),A,39.5
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,39.5
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0002,L1 Current (Min),A,116.25
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0002,L1 Current (Max),A,116.5
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,116.38
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,5.88
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,5.19
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,10.63
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98572
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98087
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97324
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0001,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0001,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0001,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0001,L3 Current (Min),A,55.12
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0001,L3 Current (Max),A,55.25
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,55.25
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0001,L2 Current (Min),A,55.12
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0001,L2 Current (Max),A,60.88
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,57.5
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0001,L1 Current (Min),A,50.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0001,L1 Current (Max),A,50.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,50.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,230.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,232.75
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.12
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,187.12
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,194.88
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,235.5
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,238.25
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.75
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-10.06
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-14.44
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-51.25
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.98025
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.95151
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.53375
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0005,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0005,L3 Current (Min),A,49.12
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0005,L3 Current (Max),A,49.75
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.5
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0005,L2 Current (Min),A,13.62
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0005,L2 Current (Max),A,13.75
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,13.62
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.56
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.94
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.32
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99084
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9917
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99078
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0004,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0004,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0004,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0004,L3 Current (Min),A,68.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0004,L3 Current (Max),A,68.5
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,68.25
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0004,L2 Current (Min),A,76.62
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0004,L2 Current (Max),A,77.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,76.75
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0004,L1 Current (Min),A,77.38
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0004,L1 Current (Max),A,77.88
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,77.62
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.31
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-57.25
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-91.12
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79278
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.53796
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,-0.02052
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0003,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0003,L3 Current (Min),A,23.62
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0003,L3 Current (Max),A,23.75
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.62
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0003,L2 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0003,L2 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0003,L1 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0003,L1 Current (Max),A,18.38
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.38
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.31
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.93
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.37
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94803
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97464
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.983
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0002,L3 Current (Min),A,40.88
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0002,L3 Current (Max),A,41.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.88
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0002,L2 Current (Min),A,52.25
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0002,L2 Current (Max),A,64.12
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,61.62
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0002,L1 Current (Min),A,87.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0002,L1 Current (Max),A,88.25
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,87.75
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-5.12
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-4.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-0.94
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.98404
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99237
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.99667
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0001,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0001,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0001,L3 Current (Min),A,42.25
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0001,L3 Current (Max),A,48.12
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,45.75
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0001,L2 Current (Min),A,78.12
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0001,L2 Current (Max),A,78.38
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,78.25
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0001,L1 Current (Min),A,79.38
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0001,L1 Current (Max),A,79.5
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,79.5
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,220.5
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,225.88
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.62
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,241.5
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,252.88
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,248.38
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,249.38
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-50.88
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-15.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-52.5
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.57256
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.94885
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.53008
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0005,L3 Current (Min),A,11.88
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0005,L3 Current (Max),A,12.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0005,L2 Current (Min),A,14.12
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0005,L2 Current (Max),A,14.38
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,14.25
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.25
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.56
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99216
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98978
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99026
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0004,L3 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0004,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0004,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0004,L3 Current (Min),A,71.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0004,L3 Current (Max),A,75.62
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,74.38
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0004,L2 Current (Min),A,66.38
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0004,L2 Current (Max),A,70.38
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,69.25
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0004,L1 Current (Min),A,69.25
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0004,L1 Current (Max),A,73.38
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,72.25
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.25
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-56.87
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-91.38
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79083
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.54299
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,-0.02821
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0003,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0003,L3 Current (Min),A,23.38
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0003,L3 Current (Max),A,23.38
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.38
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0003,L2 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0003,L2 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0003,L1 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0003,L1 Current (Max),A,18.38
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.38
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.93
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.5
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.87
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96857
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9718
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97842
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0002,L3 Current (Min),A,49.75
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0002,L3 Current (Max),A,50.12
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,49.88
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0002,L2 Current (Min),A,60.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0002,L2 Current (Max),A,60.12
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,60.12
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0002,L1 Current (Min),A,75.75
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0002,L1 Current (Max),A,76.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,75.88
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
