Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-6.06
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-4.94
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.97855
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98938
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97159
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0001,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0001,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0001,L3 Current (Min),A,45.38
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0001,L3 Current (Max),A,57.25
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,49.75
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0001,L2 Current (Min),A,68.88
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0001,L2 Current (Max),A,76.88
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,72.5
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0001,L1 Current (Min),A,32.88
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0001,L1 Current (Max),A,40.88
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,36.62
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,197.25
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,205.12
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.62
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,232.12
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,236.5
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.62
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,184.75
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,189.38
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-45.56
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-16.63
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-16.07
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.65747
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.9397
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.94562
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0005,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0005,L3 Current (Min),A,12.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0005,L3 Current (Max),A,12.12
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0005,L2 Current (Min),A,13.38
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0005,L2 Current (Max),A,13.5
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,13.5
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0005,L1 Current (Min),A,12.5
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0005,L1 Current (Max),A,12.5
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,12.5
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,5.19
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,4.31
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98169
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97891
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98145
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0004,L3 Current (Min),A,48.75
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0004,L3 Current (Max),A,49.25
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,49.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0004,L2 Current (Min),A,48.88
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0004,L2 Current (Max),A,49.12
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,49.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0004,L1 Current (Min),A,52.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0004,L1 Current (Max),A,52.5
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,52.25
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-38.13
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-65.13
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.31
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.78201
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.41677
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.00963
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0003,L3 Current (Min),A,23.38
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0003,L3 Current (Max),A,23.38
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.38
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0003,L2 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0003,L2 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0003,L1 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0003,L1 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.5
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.5
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.56
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99316
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96963
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95929
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0002,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0002,L3 Current (Min),A,101.75
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0002,L3 Current (Max),A,101.75
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,101.75
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0002,L2 Current (Min),A,57.5
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0002,L2 Current (Max),A,57.62
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,57.5
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0002,L1 Current (Min),A,62.25
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0002,L1 Current (Max),A,62.38
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,62.38
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,2.5
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,2.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,5.69
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.99063
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9938
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.99023
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0001,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0001,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0001,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0001,L3 Current (Min),A,62.25
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0001,L3 Current (Max),A,62.5
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,62.38
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0001,L2 Current (Min),A,73.75
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0001,L2 Current (Max),A,74.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,73.88
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0001,L1 Current (Min),A,66.12
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0001,L1 Current (Max),A,66.12
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,66.12
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,239.62
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,239.75
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.62
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,207.75
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,207.88
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.88
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,191.5
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,192.12
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-36.69
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-17.94
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-34.5
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.78613
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.93341
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.75131
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0005,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0005,L3 Current (Min),A,15.25
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0005,L3 Current (Max),A,17.5
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,16.38
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0005,L2 Current (Min),A,13.75
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0005,L2 Current (Max),A,13.75
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,13.75
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0005,L1 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0005,L1 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,6.81
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.62
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.25
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96832
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98288
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98889
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0004,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0004,L3 Current (Min),A,37.12
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0004,L3 Current (Max),A,37.12
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,37.12
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0004,L2 Current (Min),A,46.12
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0004,L2 Current (Max),A,56.75
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,51.5
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0004,L1 Current (Min),A,60.88
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0004,L1 Current (Max),A,60.88
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,60.88
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.25
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.62
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-89.75
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71102
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.39318
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.00459
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0003,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0003,L3 Current (Min),A,19.62
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0003,L3 Current (Max),A,19.62
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,19.62
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0003,L2 Current (Min),A,32.12
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0003,L2 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0003,L1 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0003,L1 Current (Max),A,18.62
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.75
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.19
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.63
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98721
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95761
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95407
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0002,L3 Current (Min),A,66.62
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0002,L3 Current (Max),A,71.5
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,69.12
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0002,L2 Current (Min),A,42.88
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0002,L2 Current (Max),A,42.88
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,42.88
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0002,L1 Current (Min),A,59.88
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0002,L1 Current (Max),A,60.12
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,60.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,2.94
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,3.19
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,8.37
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9906
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.98773
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98309
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0001,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0001,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0001,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0001,L3 Current (Min),A,61.12
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0001,L3 Current (Max),A,61.38
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,61.25
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0001,L2 Current (Min),A,57.75
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0001,L2 Current (Max),A,57.75
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,57.75
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0001,L1 Current (Min),A,55.88
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0001,L1 Current (Max),A,55.88
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,55.88
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,190.5
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,198.5
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,174.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,184.5
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,179.38
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,179.62
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-30.19
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-7.25
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-39.63
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.82925
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.9527
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.70745
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0005,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0005,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0005,L3 Current (Min),A,17.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0005,L3 Current (Max),A,17.12
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,17.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0005,L2 Current (Min),A,15.12
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0005,L2 Current (Max),A,15.25
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,15.12
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0005,L1 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0005,L1 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,6.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.88
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.88
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97324
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98596
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99005
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0004,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0004,L3 Current (Min),A,40.88
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0004,L3 Current (Max),A,41.25
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,41.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0004,L2 Current (Min),A,57.38
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0004,L2 Current (Max),A,57.62
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,57.38
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0004,L1 Current (Min),A,66.5
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0004,L1 Current (Max),A,66.75
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,66.62
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-35.94
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-67.56
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-90.25
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80603
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.37847
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,-0.00636
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0003,L3 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0003,L3 Current (Max),A,21.75
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.75
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0003,L2 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0003,L2 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0003,L1 Current (Min),A,17.88
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0003,L1 Current (Max),A,18.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,17.88
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.37
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.31
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.63
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97125
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99228
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98477
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0002,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0002,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0002,L3 Current (Min),A,46.75
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0002,L3 Current (Max),A,46.88
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,46.75
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0002,L2 Current (Min),A,109.38
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0002,L2 Current (Max),A,109.38
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,109.38
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0002,L1 Current (Min),A,107.62
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0002,L1 Current (Max),A,108.5
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,107.88
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-8.63
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-10.81
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-2.56
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9747
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96307
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.98111
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0001,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0001,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0001,L3 Current (Min),A,47.25
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0001,L3 Current (Max),A,47.62
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,47.5
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0001,L2 Current (Min),A,42.5
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0001,L2 Current (Max),A,43.75
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,42.75
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0001,L1 Current (Min),A,35.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0001,L1 Current (Max),A,35.12
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,35.12
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,167.75
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,168.38
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.12
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,238.25
