Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,239.75
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.62
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,213.88
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,215.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.25
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-48.19
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-43.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-37.94
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.62206
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.72131
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.71377
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0005,L3 Current (Min),A,11.5
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0005,L3 Current (Max),A,11.75
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.75
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0005,L2 Current (Min),A,6.12
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0005,L2 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.12
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0005,L1 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0005,L1 Current (Max),A,5.75
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.62
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,4.44
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.25
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,4.38
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97638
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98953
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98828
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0004,L2 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0004,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0004,L3 Current (Min),A,42.62
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0004,L3 Current (Max),A,43.25
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,43.12
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0004,L2 Current (Min),A,73.38
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0004,L2 Current (Max),A,74.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,73.88
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0004,L1 Current (Min),A,69.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0004,L1 Current (Max),A,69.5
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,69.12
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.31
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-67.44
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-87.81
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80322
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.37893
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.04073
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0003,L3 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0003,L3 Current (Max),A,21.75
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.62
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0003,L2 Current (Min),A,32.25
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0003,L2 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.25
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0003,L1 Current (Min),A,18.12
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0003,L1 Current (Max),A,18.12
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.12
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.06
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.25
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.5
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99341
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9682
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95544
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0002,L3 Current (Min),A,83.12
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0002,L3 Current (Max),A,83.5
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,83.25
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0002,L2 Current (Min),A,55.12
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0002,L2 Current (Max),A,55.25
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,55.25
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0002,L1 Current (Min),A,62.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0002,L1 Current (Max),A,62.12
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,62.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,3.44
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,0.44
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,12.37
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.99176
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99741
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.96616
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0001,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0001,L2 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0001,L3 Current (Min),A,67.75
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0001,L3 Current (Max),A,67.88
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,67.75
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0001,L2 Current (Min),A,115.12
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0001,L2 Current (Max),A,115.38
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,115.25
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0001,L1 Current (Min),A,41.5
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0001,L1 Current (Max),A,41.75
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,41.62
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,218.62
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,219.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.88
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,261.75
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,262.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.88
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,175.25
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,175.75
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-47.62
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-43.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-42.38
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.61465
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.67187
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.62646
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0005,L3 Current (Min),A,11.62
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0005,L3 Current (Max),A,12.25
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.88
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0005,L2 Current (Min),A,5.75
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0005,L2 Current (Max),A,6.25
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,6.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,7.81
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,7.25
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.5
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97055
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95807
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97879
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0004,L3 Current (Min),A,40.75
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0004,L3 Current (Max),A,42.38
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,41.75
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0004,L2 Current (Min),A,35.12
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0004,L2 Current (Max),A,36.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,35.5
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0004,L1 Current (Min),A,46.62
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0004,L1 Current (Max),A,47.12
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,47.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.87
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.06
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-83.5
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79879
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.40349
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.11394
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0003,L3 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0003,L3 Current (Max),A,22.25
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.12
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0003,L2 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0003,L2 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0003,L1 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0003,L1 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.19
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.44
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.25
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99139
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97024
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98834
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0002,L3 Current (Min),A,90.25
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0002,L3 Current (Max),A,90.5
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,90.38
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0002,L2 Current (Min),A,48.25
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0002,L2 Current (Max),A,48.5
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,48.38
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0002,L1 Current (Min),A,99.62
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0002,L1 Current (Max),A,100.12
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,99.88
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,2.44
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,0.38
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,10.31
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.99103
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.99405
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97391
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0001,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0001,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0001,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0001,L3 Current (Min),A,70.62
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0001,L3 Current (Max),A,71.12
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,70.88
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0001,L2 Current (Min),A,69.75
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0001,L2 Current (Max),A,71.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,70.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0001,L1 Current (Min),A,46.75
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0001,L1 Current (Max),A,46.88
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,46.75
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,227.38
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,228.38
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.88
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,172.5
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,174.38
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,197.88
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,198.25
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-51.94
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-56.63
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-52.62
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.57391
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.54076
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.55438
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0005,L3 Current (Min),A,11.25
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0005,L3 Current (Max),A,11.5
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.5
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0005,L2 Current (Max),A,5.12
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0005,L1 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0005,L1 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,7.5
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,8.06
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.5
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97086
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95999
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98004
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0004,L3 Current (Min),A,41.75
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0004,L3 Current (Max),A,43.12
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,42.38
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0004,L2 Current (Min),A,36.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0004,L2 Current (Max),A,38.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,36.62
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0004,L1 Current (Min),A,47.62
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0004,L1 Current (Max),A,49.62
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,48.38
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-35.63
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-65.31
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.81
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80945
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.4135
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08724
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0003,L3 Current (Min),A,22.12
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0003,L3 Current (Max),A,22.12
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.12
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0003,L2 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0003,L2 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0003,L1 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0003,L1 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.81
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.75
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.69
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9913
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98822
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96085
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0002,L3 Current (Min),A,67.12
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0002,L3 Current (Max),A,67.25
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,67.25
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0002,L2 Current (Min),A,61.25
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0002,L2 Current (Max),A,61.38
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,61.38
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0002,L1 Current (Min),A,44.38
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0002,L1 Current (Max),A,45.75
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,44.88
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-22.69
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-23.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.37
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.88525
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.89129
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.87768
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0001,L3 Current (Min),A,30.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0001,L3 Current (Max),A,30.12
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.12
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0001,L2 Current (Min),A,30.38
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0001,L2 Current (Max),A,31.12
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.75
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0001,L1 Current (Min),A,16.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0001,L1 Current (Max),A,16.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,162.62
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,164.12
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.38
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,147.12
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,149.12
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,115.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,117.62
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-57.87
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-52.69
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-48.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.50082
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.52877
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.58926
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0005,L3 Current (Min),A,10.38
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0005,L3 Current (Max),A,10.5
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.38
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0005,L2 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0005,L1 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0005,L1 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.25
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.25
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,3.44
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.38
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97714
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97317
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98682
