Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0004,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0004,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0004,L3 Current (Min),A,39.38
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0004,L3 Current (Max),A,42.88
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,42.12
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0004,L2 Current (Min),A,36.12
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0004,L2 Current (Max),A,40.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,39.25
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0004,L1 Current (Min),A,54.5
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0004,L1 Current (Max),A,59.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,58.12
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-45.44
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-67.06
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-86.63
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.70111
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.38979
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.0576
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0003,L3 Current (Min),A,20.38
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0003,L3 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0003,L2 Current (Min),A,32.75
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0003,L2 Current (Max),A,32.75
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.75
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0003,L1 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.06
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-16.07
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99338
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98303
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94318
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0002,L3 Current (Min),A,99.5
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0002,L3 Current (Max),A,99.5
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,99.5
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0002,L2 Current (Min),A,56.62
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0002,L2 Current (Max),A,56.88
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,56.75
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0002,L1 Current (Min),A,50.38
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0002,L1 Current (Max),A,50.5
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,50.38
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-21.69
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-20.25
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-12.56
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.89322
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.923
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94531
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0001,L3 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0001,L3 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0001,L2 Current (Min),A,39.88
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0001,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0001,L1 Current (Min),A,24.25
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0001,L1 Current (Max),A,24.25
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,24.25
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,190.62
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,194.38
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,153.38
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,157.5
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,136.62
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,140.62
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-52.56
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-56.93
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-55.37
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.5696
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.5292
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.51949
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0005,L3 Current (Min),A,10.88
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0005,L3 Current (Max),A,11.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0005,L2 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0005,L1 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0005,L1 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.81
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,1.44
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.56
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97461
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97955
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98483
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0004,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0004,L3 Current (Min),A,36.75
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0004,L3 Current (Max),A,37.5
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,37.25
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0004,L2 Current (Min),A,42.88
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0004,L2 Current (Max),A,43.12
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,43.12
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0004,L1 Current (Min),A,51.62
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0004,L1 Current (Max),A,51.88
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,51.75
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.12
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.75
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-86.44
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71148
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.38994
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.06059
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0003,L3 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0003,L3 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0003,L2 Current (Min),A,33.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0003,L2 Current (Max),A,33.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0003,L1 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.87
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.38
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.06
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93994
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98459
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96185
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0002,L3 Current (Min),A,34.38
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0002,L3 Current (Max),A,34.62
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,34.5
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0002,L2 Current (Min),A,58.12
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0002,L2 Current (Max),A,58.5
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,58.25
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0002,L1 Current (Min),A,43.5
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0002,L1 Current (Max),A,44.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,43.75
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-15.87
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.56
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-15.44
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93841
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95541
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92563
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0001,L3 Current (Min),A,38.62
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0001,L3 Current (Max),A,38.75
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,38.62
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0001,L2 Current (Min),A,43.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0001,L2 Current (Max),A,43.25
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.12
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0001,L1 Current (Min),A,24.88
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0001,L1 Current (Max),A,25.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,134.62
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,134.88
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.75
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,164.75
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,165.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,127.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,127.5
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-60.31
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-66.56
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-27.19
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.48113
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.41588
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.82321
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0005,L3 Current (Min),A,9.75
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0005,L3 Current (Max),A,10.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.88
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0005,L2 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0005,L1 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0005,L1 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.56
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.12
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98682
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9874
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98517
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0004,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0004,L1 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0004,L3 Current (Min),A,49.25
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0004,L3 Current (Max),A,50.75
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,50.25
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0004,L2 Current (Min),A,53.75
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0004,L2 Current (Max),A,54.38
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,54.25
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0004,L1 Current (Min),A,57.75
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0004,L1 Current (Max),A,58.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,57.88
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-38.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.56
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-86.94
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.785
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.39718
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.06426
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0003,L3 Current (Min),A,24.62
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0003,L3 Current (Max),A,24.88
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,24.75
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0003,L2 Current (Min),A,33.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0003,L2 Current (Max),A,33.12
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0003,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0003,L1 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.06
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.44
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-18.44
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98764
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98145
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.92615
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0002,L3 Current (Min),A,79.88
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0002,L3 Current (Max),A,80.12
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,80.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0002,L2 Current (Min),A,62.75
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0002,L2 Current (Max),A,63.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,62.88
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0002,L1 Current (Min),A,41.5
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0002,L1 Current (Max),A,41.62
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,41.5
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-17.69
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-20.18
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-9.63
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92108
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.91479
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97385
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0001,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0001,L3 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0001,L3 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0001,L2 Current (Min),A,34.12
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0001,L2 Current (Max),A,34.25
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,34.12
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0001,L1 Current (Min),A,42.38
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0001,L1 Current (Max),A,42.62
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,42.5
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,187.75
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,188.12
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,171.38
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,171.62
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,150.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,151.12
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-59.31
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-45.12
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-36.63
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.47466
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.63748
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.76953
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0005,L3 Current (Min),A,10.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0005,L3 Current (Max),A,10.25
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.12
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.5
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0005,L1 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0005,L1 Current (Max),A,5.62
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,9.19
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,11.5
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,8.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97238
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9646
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97128
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0004,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0004,L3 Current (Min),A,48.62
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0004,L3 Current (Max),A,49.25
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,49.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0004,L2 Current (Min),A,49.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0004,L2 Current (Max),A,49.38
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,49.12
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0004,L1 Current (Min),A,49.38
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0004,L1 Current (Max),A,49.5
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,49.5
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.87
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-65.19
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.5
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79629
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.41778
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08998
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0003,L3 Current (Min),A,25.38
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0003,L3 Current (Max),A,25.5
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.38
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0003,L2 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0003,L2 Current (Max),A,32.5
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.38
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0003,L1 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0003,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.37
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.25
