Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-20.68
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95157
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99307
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.91327
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0002,L3 Current (Min),A,40.62
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0002,L3 Current (Max),A,40.75
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.62
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0002,L2 Current (Min),A,83.25
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0002,L2 Current (Max),A,86.12
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,84.62
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0002,L1 Current (Min),A,41.62
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0002,L1 Current (Max),A,41.88
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,41.88
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-18.19
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-29.12
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-20.44
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91742
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.84369
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.85916
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0001,L3 Current (Min),A,30.88
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0001,L3 Current (Max),A,31.12
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0001,L2 Current (Min),A,25.75
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0001,L2 Current (Max),A,26.5
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,26.12
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0001,L1 Current (Min),A,17.75
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0001,L1 Current (Max),A,18.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.88
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,145.88
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,146.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,175.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,177.75
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,114.88
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,115.25
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-56.43
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-54.56
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-49.06
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.52709
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.55724
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.60021
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0005,L3 Current (Min),A,10.12
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0005,L3 Current (Max),A,10.25
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.25
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.25
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,0.56
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,0.12
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98636
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97772
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98907
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0004,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0004,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0004,L3 Current (Min),A,52.88
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0004,L3 Current (Max),A,53.38
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,53.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0004,L2 Current (Min),A,43.62
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0004,L2 Current (Max),A,43.88
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,43.75
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0004,L1 Current (Min),A,62.62
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0004,L1 Current (Max),A,63.25
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,62.75
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-35.75
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-56.06
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-86.56
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80691
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.55224
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.06282
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0003,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0003,L3 Current (Min),A,26.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0003,L3 Current (Max),A,26.12
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,26.12
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0003,L2 Current (Min),A,33.12
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0003,L2 Current (Max),A,33.25
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.25
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0003,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.87
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.94
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-18.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9505
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.987
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93335
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0002,L3 Current (Min),A,35.75
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0002,L3 Current (Max),A,44.62
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,42.25
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0002,L2 Current (Min),A,66.75
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0002,L2 Current (Max),A,69.5
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,68.25
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0002,L1 Current (Min),A,48.12
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0002,L1 Current (Max),A,48.62
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,48.5
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-21.75
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-22.44
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-22.56
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.89703
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.90652
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.8537
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0001,L3 Current (Min),A,29.5
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0001,L3 Current (Max),A,29.75
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.62
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0001,L2 Current (Min),A,32.88
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0001,L2 Current (Max),A,34.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.5
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0001,L1 Current (Min),A,16.12
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0001,L1 Current (Max),A,16.25
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.12
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,147.38
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,156.12
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,168.25
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,172.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,133.38
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,133.75
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-57.37
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-50.12
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-45.94
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.4974
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.61242
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.62655
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0005,L3 Current (Min),A,10.12
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0005,L3 Current (Max),A,10.12
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.12
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,5.19
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.5
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.94
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98392
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97513
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98682
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0004,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0004,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0004,L3 Current (Min),A,56.38
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0004,L3 Current (Max),A,56.5
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,56.5
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0004,L2 Current (Min),A,47.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0004,L2 Current (Max),A,47.5
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,47.25
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0004,L1 Current (Min),A,63.75
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0004,L1 Current (Max),A,64.25
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,64.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.94
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-55.87
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-86.94
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79706
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.55828
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.05144
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0003,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0003,L3 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0003,L3 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.75
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0003,L2 Current (Min),A,33.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0003,L2 Current (Max),A,33.12
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0003,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.31
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.63
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-18.12
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97549
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94507
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93194
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0002,L3 Current (Min),A,59.12
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0002,L3 Current (Max),A,59.12
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,59.12
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0002,L2 Current (Min),A,41.75
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0002,L2 Current (Max),A,41.88
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,41.88
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0002,L1 Current (Min),A,47.62
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0002,L1 Current (Max),A,48.12
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,47.88
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-17.19
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-24.12
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.5
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93207
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.85525
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92325
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0001,L3 Current (Min),A,39.12
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0001,L3 Current (Max),A,39.25
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,39.12
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0001,L2 Current (Min),A,24.25
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0001,L2 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.12
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0001,L1 Current (Min),A,23.5
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0001,L1 Current (Max),A,23.5
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,23.5
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,178.5
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,178.75
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,137.38
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,145.88
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,140.38
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,140.88
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-51.75
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-46.5
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-59.63
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.57501
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.61257
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.49306
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0005,L3 Current (Min),A,10.62
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0005,L3 Current (Max),A,10.88
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.75
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0005,L2 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.38
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,7.19
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,4.19
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98837
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98013
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9866
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0004,L3 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0004,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0004,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0004,L3 Current (Min),A,56.12
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0004,L3 Current (Max),A,57.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,56.75
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0004,L2 Current (Min),A,51.25
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0004,L2 Current (Max),A,51.38
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,51.25
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0004,L1 Current (Min),A,59.5
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0004,L1 Current (Max),A,60.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,59.75
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.13
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-55.93
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.69
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79336
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.5592
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08516
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0003,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0003,L3 Current (Min),A,23.25
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0003,L3 Current (Max),A,23.38
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.25
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0003,L2 Current (Min),A,33.12
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0003,L2 Current (Max),A,33.12
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.12
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0003,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0003,L1 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.63
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.06
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-17.63
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97009
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.953
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93252
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0002,L3 Current (Min),A,50.88
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0002,L3 Current (Max),A,51.12
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,51.12
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0002,L2 Current (Min),A,44.12
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0002,L2 Current (Max),A,44.38
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,44.25
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0002,L1 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0002,L1 Current (Max),A,39.75
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,39.75
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-18.38
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-24.75
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-22.5
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.92453
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.89255
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.84198
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0001,L3 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0001,L3 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0001,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0001,L2 Current (Max),A,32.38
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.88
