Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0001,L1 Current (Min),A,16.25
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0001,L1 Current (Max),A,16.25
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.25
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,165.12
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,166.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,151.38
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,152.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,120.12
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,120.5
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-55.5
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-53.06
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-62.19
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.53735
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.57201
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.43084
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0005,L3 Current (Min),A,10.25
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0005,L3 Current (Max),A,10.38
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.25
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0005,L2 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0005,L2 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,7.87
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,9.13
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,6.81
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,3.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,2.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97949
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97757
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98074
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0004,L3 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0004,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0004,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0004,L3 Current (Min),A,62.88
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0004,L3 Current (Max),A,63.75
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,63.5
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0004,L2 Current (Min),A,67.88
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0004,L2 Current (Max),A,68.38
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,68.25
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0004,L1 Current (Min),A,64.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0004,L1 Current (Max),A,64.38
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,64.12
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.63
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-64.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.56
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79928
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.4342
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.09239
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0003,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0003,L3 Current (Min),A,23.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0003,L3 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0003,L2 Current (Min),A,32.75
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0003,L2 Current (Max),A,32.75
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.75
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0003,L1 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0003,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-18.69
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-22.56
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.91357
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95138
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.89944
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0002,L3 Current (Min),A,30.12
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0002,L3 Current (Max),A,30.88
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,30.5
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0002,L2 Current (Min),A,43.75
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0002,L2 Current (Max),A,44.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,43.88
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0002,L1 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0002,L1 Current (Max),A,40.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,39.75
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-21.75
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-18.31
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.25
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.89746
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9299
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.91418
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0001,L3 Current (Min),A,29.88
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0001,L3 Current (Max),A,30.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.88
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0001,L2 Current (Min),A,32.5
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0001,L2 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.62
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0001,L1 Current (Min),A,21.25
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0001,L1 Current (Max),A,21.25
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,21.25
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,146.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,147.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,162.12
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,162.62
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,128.25
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,128.75
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-56.37
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-58.87
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-47.69
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.53112
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.50506
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.61471
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0005,L3 Current (Min),A,10.62
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0005,L3 Current (Max),A,10.75
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.75
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0005,L1 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,4.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.31
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.25
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98874
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98593
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99121
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0004,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0004,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0004,L1 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0004,L3 Current (Min),A,70.5
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0004,L3 Current (Max),A,71.12
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,70.88
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0004,L2 Current (Min),A,62.5
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0004,L2 Current (Max),A,63.12
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,62.75
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0004,L1 Current (Min),A,77.62
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0004,L1 Current (Max),A,77.62
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,77.62
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.5
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-65.5
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.75
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.8009
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.41073
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.0912
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0003,L3 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0003,L3 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0003,L2 Current (Min),A,32.75
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0003,L2 Current (Max),A,32.88
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.75
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0003,L1 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0003,L1 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-17.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.94
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.69
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.91824
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.948
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95523
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0002,L3 Current (Min),A,30.62
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0002,L3 Current (Max),A,30.62
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,30.62
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0002,L2 Current (Min),A,38.88
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0002,L2 Current (Max),A,39.5
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,39.25
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0002,L1 Current (Min),A,42.25
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0002,L1 Current (Max),A,43.12
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,42.75
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-17.37
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-20.31
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-21.25
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9187
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.91073
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.90088
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0001,L3 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0001,L3 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0001,L2 Current (Min),A,33.12
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0001,L2 Current (Max),A,34.75
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.5
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0001,L1 Current (Min),A,23.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0001,L1 Current (Max),A,23.12
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,23.12
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,157.12
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,157.25
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.12
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,155.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,156.5
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,148.75
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,149.62
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-54.81
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-58.13
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-44.31
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.55373
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.48727
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.67233
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0005,L3 Current (Min),A,10.25
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0005,L3 Current (Max),A,10.38
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.38
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0005,L1 Current (Min),A,3.88
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0005,L1 Current (Max),A,3.88
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.88
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-2.12
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.12
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98895
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99445
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99524
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0004,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0004,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0004,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0004,L3 Current (Min),A,49.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0004,L3 Current (Max),A,49.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,49.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0004,L2 Current (Min),A,61.62
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0004,L2 Current (Max),A,61.62
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,61.62
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0004,L1 Current (Min),A,73.5
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0004,L1 Current (Max),A,73.5
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,73.5
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.25
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.69
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-86.5
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71148
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.39211
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.05968
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0003,L3 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0003,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0003,L2 Current (Min),A,33.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0003,L2 Current (Max),A,33.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0003,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-19.88
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.37
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.90585
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96826
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98077
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0002,L3 Current (Min),A,29.75
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0002,L3 Current (Max),A,29.88
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,29.88
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0002,L2 Current (Min),A,50.75
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0002,L2 Current (Max),A,50.88
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,50.75
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0002,L1 Current (Min),A,67.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0002,L1 Current (Max),A,67.38
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,67.12
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-23.81
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-23.25
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-34.75
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.86877
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.90115
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.75344
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0001,L3 Current (Min),A,24.38
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0001,L3 Current (Max),A,24.38
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,24.38
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0001,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0001,L2 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0001,L1 Current (Min),A,15.75
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0001,L1 Current (Max),A,15.88
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.75
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,126.88
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,127.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,165.62
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,165.75
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,160.38
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,160.75
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-49.62
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-59.25
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-45.25
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.61245
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.4443
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.65698
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
