Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0005,L3 Current (Min),A,10.12
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0005,L3 Current (Max),A,10.25
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.12
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-8.5
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-10.94
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-3.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97629
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95758
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98978
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0004,L3 Current (Min),A,28.25
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0004,L3 Current (Max),A,28.5
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,28.38
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0004,L2 Current (Min),A,11.12
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0004,L2 Current (Max),A,11.25
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.25
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0004,L1 Current (Min),A,26.12
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0004,L1 Current (Max),A,26.38
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,26.12
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.44
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.94
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-86.63
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71017
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.38811
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.06029
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0003,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0003,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0003,L2 Current (Min),A,32.75
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0003,L2 Current (Max),A,32.75
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.75
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0003,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0003,L1 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.37
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.56
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.87
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94202
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97348
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97339
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0002,L3 Current (Min),A,33.25
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0002,L3 Current (Max),A,33.5
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,33.25
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0002,L2 Current (Min),A,48.12
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0002,L2 Current (Max),A,48.38
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,48.25
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0002,L1 Current (Min),A,53.88
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0002,L1 Current (Max),A,54.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,53.88
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-25.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-22.44
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-37.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.88128
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.90201
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.73712
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0001,L3 Current (Min),A,29.25
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0001,L3 Current (Max),A,29.25
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.25
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0001,L2 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0001,L2 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0001,L1 Current (Min),A,14.38
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0001,L1 Current (Max),A,14.38
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.38
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,117.5
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,117.75
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,117.25
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,117.38
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,103.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,103.25
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-54.87
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-64.81
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-52.5
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.54125
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.40615
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.56942
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0005,L3 Current (Min),A,10.25
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0005,L3 Current (Max),A,10.38
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.38
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-7.37
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-4.06
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.25
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97076
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95621
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9884
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0004,L3 Current (Min),A,20.88
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0004,L3 Current (Max),A,21.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.88
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0004,L2 Current (Min),A,9.12
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0004,L2 Current (Max),A,9.25
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,9.12
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0004,L1 Current (Min),A,23.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0004,L1 Current (Max),A,23.12
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,23.12
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.44
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-65.37
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-82.81
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71038
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.41186
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.12175
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0003,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0003,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0003,L2 Current (Min),A,32.75
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0003,L2 Current (Max),A,32.75
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.75
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0003,L1 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0003,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.19
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.69
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-21.75
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96506
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97568
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.90759
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0002,L3 Current (Min),A,51.5
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0002,L3 Current (Max),A,51.5
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,51.5
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0002,L2 Current (Min),A,52.12
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0002,L2 Current (Max),A,52.5
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,52.38
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0002,L1 Current (Min),A,40.5
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0002,L1 Current (Max),A,40.88
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,40.62
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-21.19
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-24.25
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-37.19
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90591
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.892
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.72964
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0001,L3 Current (Min),A,30.5
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0001,L3 Current (Max),A,30.62
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.5
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0001,L2 Current (Min),A,31.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0001,L2 Current (Max),A,31.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0001,L1 Current (Min),A,14.12
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0001,L1 Current (Max),A,14.25
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.25
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,129.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,129.12
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,118.12
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,118.62
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,89.75
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,90.12
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-64.31
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-60.44
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-51.06
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.41946
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.47311
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.61071
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0005,L3 Current (Min),A,9.5
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0005,L3 Current (Max),A,9.62
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.5
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0005,L2 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0005,L1 Current (Min),A,3.75
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0005,L1 Current (Max),A,3.88
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.75
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.25
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,8.87
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,1.06
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98843
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97763
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99295
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0004,L3 Current (Min),A,27.38
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0004,L3 Current (Max),A,27.5
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,27.5
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0004,L2 Current (Min),A,17.62
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0004,L2 Current (Max),A,17.75
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.75
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0004,L1 Current (Min),A,42.25
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0004,L1 Current (Max),A,42.38
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,42.25
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.81
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-65.63
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-82.56
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.70465
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.40844
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.1299
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0003,L3 Current (Min),A,21.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0003,L3 Current (Max),A,21.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0003,L2 Current (Min),A,32.75
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0003,L2 Current (Max),A,32.75
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.75
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0003,L1 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0003,L1 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-21.56
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.44
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.19
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.89984
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95956
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97836
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0002,L3 Current (Min),A,32.88
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0002,L3 Current (Max),A,33.12
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,32.88
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0002,L2 Current (Min),A,41.25
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0002,L2 Current (Max),A,41.88
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,41.5
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0002,L1 Current (Min),A,72.88
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0002,L1 Current (Max),A,73.38
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,73.12
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-22.31
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-20.94
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-33.19
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.89761
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9071
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.76571
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0001,L3 Current (Min),A,29.62
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0001,L3 Current (Max),A,29.62
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.62
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0001,L2 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0001,L2 Current (Max),A,38.5
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,35.88
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0001,L1 Current (Min),A,13.5
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0001,L1 Current (Max),A,13.62
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.62
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,114.38
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,114.5
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,115.5
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,122.12
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,135.88
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,136.38
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-59.81
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-52.44
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-55.06
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.4833
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.58025
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.54467
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0005,L3 Current (Min),A,9.88
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0005,L3 Current (Max),A,9.88
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.88
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-7.06
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-11.87
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-5.44
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98196
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95059
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99133
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0004,L1 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0004,L3 Current (Min),A,30.88
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0004,L3 Current (Max),A,30.88
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,30.88
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0004,L2 Current (Min),A,11.5
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0004,L2 Current (Max),A,11.62
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.62
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0004,L1 Current (Min),A,41.5
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0004,L1 Current (Max),A,41.88
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,41.62
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.69
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.81
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.81
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
