Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79788
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.39055
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08217
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0003,L3 Current (Min),A,25.38
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0003,L3 Current (Max),A,25.38
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.38
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0003,L2 Current (Min),A,32.75
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0003,L2 Current (Max),A,32.75
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.75
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0003,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0003,L1 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.13
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.44
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-18.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96426
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95386
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93594
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0002,L3 Current (Min),A,42.12
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0002,L3 Current (Max),A,42.12
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,42.12
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0002,L2 Current (Min),A,43.38
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0002,L2 Current (Max),A,43.5
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,43.38
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0002,L1 Current (Min),A,47.12
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0002,L1 Current (Max),A,47.5
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,47.25
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-23.31
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-31.56
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.19
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.89096
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.82336
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.91043
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0001,L3 Current (Min),A,29.62
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0001,L3 Current (Max),A,29.62
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.62
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0001,L2 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0001,L2 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0001,L1 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0001,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,133.25
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,133.38
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,106.12
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,106.38
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,117.88
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,118.12
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-59.94
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-48.44
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-59.13
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.47326
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.63894
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.47909
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0005,L3 Current (Min),A,9.5
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0005,L3 Current (Max),A,9.62
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.5
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0005,L2 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-5.31
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-8.63
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.12
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9873
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.94763
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99707
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0004,L3 Current (Min),A,33.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0004,L3 Current (Max),A,34.25
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,33.62
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0004,L2 Current (Min),A,9.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0004,L2 Current (Max),A,10.88
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,9.88
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0004,L1 Current (Min),A,52.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0004,L1 Current (Max),A,53.25
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,52.62
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-31.31
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.56
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-86.56
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.85193
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29659
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.05745
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0003,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0003,L3 Current (Min),A,27.88
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0003,L3 Current (Max),A,28.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0003,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0003,L2 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0003,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.56
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.63
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.37
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94998
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95373
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9537
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0002,L3 Current (Min),A,41.25
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0002,L3 Current (Max),A,41.38
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,41.38
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0002,L2 Current (Min),A,39.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0002,L2 Current (Max),A,41.25
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,40.12
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0002,L1 Current (Min),A,55.62
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0002,L1 Current (Max),A,55.62
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,55.62
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.87
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-33.69
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-24.75
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93829
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.79919
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.86795
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0001,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0001,L3 Current (Min),A,37.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0001,L3 Current (Max),A,37.12
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,37.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0001,L2 Current (Min),A,22.62
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0001,L2 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.75
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0001,L1 Current (Min),A,18.12
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0001,L1 Current (Max),A,18.12
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,18.12
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,144.75
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,145.25
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,97.12
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,99.12
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,133.12
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,133.5
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-59.5
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-55.37
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-56.75
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.48537
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.53866
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.51971
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0005,L3 Current (Min),A,9.38
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0005,L3 Current (Max),A,9.38
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.38
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0005,L2 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-13.87
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-4.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.88
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9328
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99063
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99786
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0004,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0004,L3 Current (Min),A,15.62
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0004,L3 Current (Max),A,15.75
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,15.62
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0004,L2 Current (Min),A,21.38
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0004,L2 Current (Max),A,21.38
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.38
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0004,L1 Current (Min),A,53.5
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0004,L1 Current (Max),A,53.5
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,53.5
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-31.81
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.19
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-83.31
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.84683
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31911
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.11427
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0003,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0003,L3 Current (Min),A,27.38
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0003,L3 Current (Max),A,27.38
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.38
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0003,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0003,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0003,L1 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0003,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.94
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.94
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-19.25
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95492
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94379
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.92874
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0002,L3 Current (Min),A,42.62
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0002,L3 Current (Max),A,42.75
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,42.62
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0002,L2 Current (Min),A,38.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0002,L2 Current (Max),A,38.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,38.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0002,L1 Current (Min),A,46.88
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0002,L1 Current (Max),A,46.88
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,46.88
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-22.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-37.81
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-25.88
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90185
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.76153
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.86206
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0001,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0001,L3 Current (Min),A,29.12
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0001,L3 Current (Max),A,29.12
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.12
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0001,L2 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0001,L2 Current (Max),A,22.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,22.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0001,L1 Current (Min),A,17.62
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0001,L1 Current (Max),A,17.62
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,17.62
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,121.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,121.12
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,105.62
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,105.62
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,126.62
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,126.62
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-55.56
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-55.44
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-41.81
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.53576
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.54397
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.7099
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0005,L3 Current (Min),A,9.88
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0005,L3 Current (Max),A,10.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-8.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.88
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.94
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97186
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99472
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.99673
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0004,L1 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0004,L3 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0004,L3 Current (Max),A,21.62
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.62
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0004,L2 Current (Min),A,27.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0004,L2 Current (Max),A,27.25
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,27.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0004,L1 Current (Min),A,43.88
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0004,L1 Current (Max),A,44.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,44.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.75
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.19
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-85.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.7977
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31792
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08452
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0003,L3 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0003,L3 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0003,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0003,L2 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0003,L1 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0003,L1 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.25
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.07
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.81
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95343
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94562
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97031
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0002,L3 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0002,L3 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.38
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0002,L2 Current (Min),A,40.5
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0002,L2 Current (Max),A,40.75
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,40.62
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0002,L1 Current (Min),A,50.88
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0002,L1 Current (Max),A,51.0
883580,Vincent Avenue,2024-01-28T05:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,50.88
