Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,134.38
883580,Vincent Avenue,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,142.25
883580,Vincent Avenue,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
883580,Vincent Avenue,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,86.62
883580,Vincent Avenue,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,87.0
883580,Vincent Avenue,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
883580,Vincent Avenue,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-66.25
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-67.12
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-55.44
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.38528
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.36608
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.52923
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0005,L3 Current (Min),A,9.12
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0005,L3 Current (Max),A,9.25
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.12
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0005,L2 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0005,L2 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-7.25
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-12.31
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-6.75
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98227
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95798
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96902
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0004,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0004,L3 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0004,L3 Current (Max),A,31.38
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,31.25
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0004,L2 Current (Min),A,12.62
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0004,L2 Current (Max),A,12.75
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,12.62
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0004,L1 Current (Min),A,15.75
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0004,L1 Current (Max),A,15.75
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,15.75
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-40.87
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-59.69
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.94
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.75198
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.5003
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.0869
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0003,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0003,L3 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0003,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0003,L2 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0003,L2 Current (Max),A,31.25
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.25
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0003,L1 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0003,L1 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.94
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.5
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-20.44
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95407
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94641
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.91748
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0002,L3 Current (Min),A,43.25
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0002,L3 Current (Max),A,43.38
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,43.38
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0002,L2 Current (Min),A,41.12
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0002,L2 Current (Max),A,41.25
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,41.12
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0002,L1 Current (Min),A,41.62
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0002,L1 Current (Max),A,41.75
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,41.75
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-19.94
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-18.69
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-20.44
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90979
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9237
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.89642
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0001,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0001,L3 Current (Min),A,30.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0001,L3 Current (Max),A,30.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0001,L2 Current (Min),A,35.38
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0001,L2 Current (Max),A,35.5
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,35.5
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0001,L1 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0001,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,129.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,129.25
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,116.88
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,117.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,89.25
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,89.25
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-60.31
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-61.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-55.56
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.46838
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.46822
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.53005
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0005,L3 Current (Min),A,9.5
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0005,L3 Current (Max),A,9.75
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.62
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0005,L2 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-27.32
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-38.69
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-12.44
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.86111
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.75622
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96899
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0004,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0004,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0004,L3 Current (Min),A,17.62
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0004,L3 Current (Max),A,17.75
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,17.62
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0004,L2 Current (Min),A,10.75
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0004,L2 Current (Max),A,10.75
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,10.75
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0004,L1 Current (Min),A,26.38
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0004,L1 Current (Max),A,26.62
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,26.62
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-39.75
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.62
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-87.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.76422
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.2961
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.0511
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0003,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0003,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0003,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0003,L2 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0003,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-15.31
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.13
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-16.37
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93555
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95749
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94885
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0002,L3 Current (Min),A,32.88
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0002,L3 Current (Max),A,33.12
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,33.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0002,L2 Current (Min),A,39.75
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0002,L2 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0002,L1 Current (Min),A,53.62
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0002,L1 Current (Max),A,54.25
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,53.88
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-28.5
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-22.44
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-36.56
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.83777
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.90002
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.73852
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0001,L1 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0001,L3 Current (Min),A,21.75
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0001,L3 Current (Max),A,21.75
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,21.75
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0001,L2 Current (Min),A,30.5
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0001,L2 Current (Max),A,30.5
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.5
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0001,L1 Current (Min),A,13.5
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0001,L1 Current (Max),A,13.62
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.5
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,99.75
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,99.75
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,106.12
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,106.62
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,104.62
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,104.88
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-61.87
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-49.56
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-45.69
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.45113
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.6405
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.66345
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0005,L3 Current (Min),A,9.12
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0005,L3 Current (Max),A,9.25
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.12
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0005,L2 Current (Min),A,5.12
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0005,L2 Current (Max),A,5.25
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.12
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-8.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-5.69
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-13.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97818
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98981
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95111
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0004,L3 Current (Min),A,25.12
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0004,L3 Current (Max),A,25.25
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.25
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0004,L2 Current (Min),A,23.5
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0004,L2 Current (Max),A,23.5
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,23.5
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0004,L1 Current (Min),A,15.5
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0004,L1 Current (Max),A,15.62
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,15.5
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.06
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.44
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.75
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79397
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29735
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08727
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0003,L3 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0003,L3 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.75
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0003,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0003,L2 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0003,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0003,L1 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.63
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.25
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.5
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96173
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94577
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95343
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0002,L3 Current (Min),A,41.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0002,L3 Current (Max),A,41.12
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,41.12
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0002,L2 Current (Min),A,38.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0002,L2 Current (Max),A,38.5
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,38.12
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0002,L1 Current (Min),A,53.38
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0002,L1 Current (Max),A,53.75
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,53.62
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-29.75
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-24.12
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-33.94
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.83807
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.82672
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.77197
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0001,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0001,L3 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0001,L3 Current (Max),A,23.38
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.12
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0001,L2 Current (Min),A,21.88
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0001,L2 Current (Max),A,29.88
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,24.62
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0001,L1 Current (Min),A,13.38
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0001,L1 Current (Max),A,13.5
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,13.38
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,115.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,117.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,108.38
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,116.62
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,94.5
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,94.75
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-62.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-54.5
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-53.25
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.45232
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.5628
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.56362
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0005,L3 Current (Min),A,9.38
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0005,L3 Current (Max),A,9.38
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.38
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,9.5
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,10.81
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98032
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96497
