Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96002
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0004,L3 Current (Min),A,22.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0004,L3 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,22.38
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0004,L2 Current (Min),A,14.38
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0004,L2 Current (Max),A,15.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.75
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0004,L1 Current (Min),A,17.38
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0004,L1 Current (Max),A,18.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,17.62
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-31.06
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.38
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-85.25
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.8529
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29882
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08254
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0003,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0003,L3 Current (Min),A,28.62
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0003,L3 Current (Max),A,28.62
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,28.62
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0003,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0003,L2 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.88
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0003,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0003,L1 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.13
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.63
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-23.81
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96207
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95581
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.89328
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0002,L3 Current (Min),A,41.88
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0002,L3 Current (Max),A,42.25
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,42.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0002,L2 Current (Min),A,38.38
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0002,L2 Current (Max),A,38.5
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,38.38
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0002,L1 Current (Min),A,38.25
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0002,L1 Current (Max),A,38.25
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,38.25
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-33.06
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-28.25
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-26.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.79748
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.85983
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.83655
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0001,L3 Current (Min),A,21.12
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0001,L3 Current (Max),A,21.25
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,21.25
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0001,L2 Current (Min),A,27.38
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0001,L2 Current (Max),A,27.38
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.38
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0001,L1 Current (Min),A,14.88
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0001,L1 Current (Max),A,14.88
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.88
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,117.38
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,118.25
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,102.38
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,102.75
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,80.38
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,80.75
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-60.69
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-46.88
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-53.62
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.47539
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.64147
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.56451
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0005,L3 Current (Min),A,9.75
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0005,L3 Current (Max),A,10.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.88
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0005,L1 Current (Min),A,3.88
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.62
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,5.31
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,7.5
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98547
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98416
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97549
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0004,L3 Current (Min),A,25.12
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0004,L3 Current (Max),A,25.25
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.25
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0004,L2 Current (Min),A,18.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0004,L2 Current (Max),A,18.25
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,18.12
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0004,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0004,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-31.19
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-68.68
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.75
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.85269
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.32866
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08943
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0003,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0003,L3 Current (Min),A,27.88
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0003,L3 Current (Max),A,27.88
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.88
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0003,L2 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0003,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0003,L1 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0003,L1 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.94
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.75
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-17.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94574
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95053
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9447
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0002,L3 Current (Min),A,34.88
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0002,L3 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,35.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0002,L2 Current (Min),A,40.75
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0002,L2 Current (Max),A,40.88
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,40.75
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0002,L1 Current (Min),A,54.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0002,L1 Current (Max),A,54.5
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,54.12
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-31.81
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-23.94
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-25.38
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.81054
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.88858
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.84732
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0001,L3 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0001,L3 Current (Max),A,21.75
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,21.75
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0001,L2 Current (Min),A,27.12
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0001,L2 Current (Max),A,27.25
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,27.25
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0001,L1 Current (Min),A,15.62
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0001,L1 Current (Max),A,15.62
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.62
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,114.38
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,114.62
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,108.75
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,110.5
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,98.25
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,98.5
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-58.25
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-60.31
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-47.94
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.50506
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.47811
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.63824
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0005,L3 Current (Min),A,9.62
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0005,L3 Current (Max),A,9.88
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.75
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0005,L2 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0005,L1 Current (Min),A,3.88
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-19.69
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-12.69
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-16.25
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.92776
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9715
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.94891
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0004,L3 Current (Min),A,26.88
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0004,L3 Current (Max),A,27.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.88
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0004,L2 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0004,L2 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0004,L1 Current (Min),A,20.38
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0004,L1 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-31.81
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-70.5
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-83.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.84634
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.32262
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.11757
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0003,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0003,L3 Current (Min),A,27.38
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0003,L3 Current (Max),A,27.38
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.38
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0003,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0003,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0003,L1 Current (Min),A,19.38
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0003,L1 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.38
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-17.25
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.75
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-18.94
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.92782
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94571
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93463
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0002,L3 Current (Min),A,33.62
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0002,L3 Current (Max),A,33.88
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,33.75
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0002,L2 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0002,L2 Current (Max),A,40.38
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0002,L1 Current (Min),A,53.5
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0002,L1 Current (Max),A,54.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,53.75
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-21.12
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.87
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-28.56
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90472
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9632
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.81244
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0001,L3 Current (Min),A,29.88
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0001,L3 Current (Max),A,30.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.88
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0001,L2 Current (Min),A,40.12
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0001,L2 Current (Max),A,40.25
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,40.25
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0001,L1 Current (Min),A,14.5
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0001,L1 Current (Max),A,14.5
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.5
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,125.12
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,125.25
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,135.12
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,135.62
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,102.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,102.38
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-59.87
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-64.25
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-65.31
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.48666
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.40658
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.39968
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0005,L3 Current (Min),A,9.75
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0005,L3 Current (Max),A,9.75
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.75
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0005,L2 Current (Max),A,4.5
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.5
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0005,L1 Current (Min),A,3.88
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.88
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-6.5
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-2.69
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-6.63
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.978
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.9946
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98062
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0004,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0004,L3 Current (Min),A,25.12
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0004,L3 Current (Max),A,25.25
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.12
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0004,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0004,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0004,L1 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0004,L1 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.75
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.37
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.62
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-86.63
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80142
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29586
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.05681
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0003,L3 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0003,L3 Current (Max),A,22.88
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0003,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0003,L2 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0003,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-15.63
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
