Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.69
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-18.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93368
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95077
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94055
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0002,L3 Current (Min),A,34.12
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0002,L3 Current (Max),A,34.25
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,34.12
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0002,L2 Current (Min),A,40.75
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0002,L2 Current (Max),A,40.88
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,40.88
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0002,L1 Current (Min),A,50.62
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0002,L1 Current (Max),A,51.25
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,51.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-26.94
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-24.12
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-19.44
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.85092
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.88595
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.88162
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0001,L3 Current (Min),A,22.5
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0001,L3 Current (Max),A,22.62
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.62
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0001,L2 Current (Min),A,28.88
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0001,L2 Current (Max),A,29.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,28.88
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0001,L1 Current (Min),A,14.75
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0001,L1 Current (Max),A,14.75
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.75
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,110.5
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,110.5
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,123.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,123.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,96.38
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,97.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-61.25
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-51.44
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-64.25
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.45739
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.60168
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.39419
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0005,L3 Current (Min),A,9.38
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0005,L3 Current (Max),A,9.38
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.38
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0005,L2 Current (Min),A,5.25
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.38
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.38
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-8.93
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-3.94
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-8.69
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97632
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98822
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97888
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0004,L3 Current (Min),A,28.25
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0004,L3 Current (Max),A,28.38
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,28.38
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0004,L2 Current (Min),A,21.62
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0004,L2 Current (Max),A,21.62
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,21.62
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0004,L1 Current (Min),A,22.25
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0004,L1 Current (Max),A,22.5
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,22.25
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.38
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.75
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-85.87
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71075
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29454
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.07353
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0003,L3 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0003,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0003,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0003,L2 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0003,L1 Current (Min),A,18.38
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0003,L1 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.38
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-19.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.94
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-16.94
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.91958
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96298
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94559
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0002,L3 Current (Min),A,33.88
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0002,L3 Current (Max),A,37.25
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,34.75
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0002,L2 Current (Min),A,49.75
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0002,L2 Current (Max),A,49.88
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,49.75
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0002,L1 Current (Min),A,51.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0002,L1 Current (Max),A,51.38
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,51.25
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-31.5
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-17.19
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-23.56
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.80853
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.91479
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.85101
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0001,L3 Current (Min),A,20.88
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0001,L3 Current (Max),A,21.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0001,L2 Current (Min),A,29.5
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0001,L2 Current (Max),A,37.62
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.75
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0001,L1 Current (Min),A,14.88
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0001,L1 Current (Max),A,14.88
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.88
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,108.5
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,111.75
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,124.38
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,131.88
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,98.75
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,99.12
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-63.94
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-62.81
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-56.87
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.42873
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.43542
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.53378
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0005,L3 Current (Min),A,9.38
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0005,L3 Current (Max),A,9.62
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.5
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0005,L2 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-0.19
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,7.75
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,8.25
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98495
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98532
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97421
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0004,L3 Current (Min),A,24.75
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0004,L3 Current (Max),A,25.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.88
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0004,L2 Current (Min),A,26.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0004,L2 Current (Max),A,26.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,26.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0004,L1 Current (Min),A,20.88
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0004,L1 Current (Max),A,21.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.88
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.62
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.38
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.69
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.70752
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31637
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08937
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0003,L3 Current (Min),A,21.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0003,L3 Current (Max),A,21.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0003,L2 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0003,L2 Current (Max),A,31.38
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0003,L1 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0003,L1 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-15.13
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-16.19
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.37
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94784
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96524
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0002,L3 Current (Min),A,41.38
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0002,L3 Current (Max),A,41.38
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,41.38
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0002,L2 Current (Min),A,39.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0002,L2 Current (Max),A,39.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,39.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0002,L1 Current (Min),A,64.25
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0002,L1 Current (Max),A,64.38
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,64.25
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-21.56
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.25
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-28.62
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.89636
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95834
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.81463
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0001,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0001,L3 Current (Min),A,29.88
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0001,L3 Current (Max),A,29.88
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.88
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0001,L2 Current (Min),A,46.25
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0001,L2 Current (Max),A,46.25
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,46.25
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0001,L1 Current (Min),A,14.5
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0001,L1 Current (Max),A,14.62
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.62
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,120.38
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,120.38
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,130.62
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,130.75
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,108.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,108.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-56.69
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-58.94
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-44.5
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.52657
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.49068
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.68261
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0005,L3 Current (Min),A,9.62
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0005,L3 Current (Max),A,9.88
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.88
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0005,L1 Current (Min),A,3.62
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0005,L1 Current (Max),A,3.75
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.75
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-7.06
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-6.63
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-1.94
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96841
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97876
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97147
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0004,L3 Current (Min),A,15.38
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0004,L3 Current (Max),A,19.75
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0004,L2 Current (Min),A,16.88
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0004,L2 Current (Max),A,17.12
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0004,L1 Current (Min),A,13.88
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0004,L1 Current (Max),A,14.12
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,14.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.25
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.12
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-85.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71228
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31911
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08687
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0003,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0003,L3 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0003,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0003,L2 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0003,L1 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0003,L1 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-17.44
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.87
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.06
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.92959
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96576
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96603
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0002,L3 Current (Min),A,34.88
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0002,L3 Current (Max),A,34.88
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,34.88
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0002,L2 Current (Min),A,41.25
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0002,L2 Current (Max),A,41.62
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,41.38
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0002,L1 Current (Min),A,64.25
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0002,L1 Current (Max),A,64.88
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,64.62
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-32.5
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-30.56
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.79867
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.96402
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.80481
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0001,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0001,L3 Current (Min),A,21.12
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0001,L3 Current (Max),A,21.12
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,21.12
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0001,L2 Current (Min),A,49.75
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0001,L2 Current (Max),A,49.88
