Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,49.75
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0001,L1 Current (Min),A,14.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0001,L1 Current (Max),A,14.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,98.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,102.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,130.38
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,130.62
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,102.5
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,103.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-57.69
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-55.87
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-50.38
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.51238
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.54159
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.60882
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0005,L3 Current (Min),A,9.62
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0005,L3 Current (Max),A,9.62
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.62
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0005,L2 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-10.63
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-5.5
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-2.75
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94482
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98077
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98163
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0004,L3 Current (Min),A,14.88
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0004,L3 Current (Max),A,15.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,15.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0004,L2 Current (Min),A,15.88
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0004,L2 Current (Max),A,15.88
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.88
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0004,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0004,L1 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.25
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.38
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-54.69
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71228
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29964
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.57189
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0003,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0003,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0003,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0003,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0003,L2 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0003,L1 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0003,L1 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,22.75
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-18.69
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.31
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.19
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9219
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97299
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96542
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0002,L3 Current (Min),A,34.12
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0002,L3 Current (Max),A,34.12
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,34.12
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0002,L2 Current (Min),A,42.5
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0002,L2 Current (Max),A,42.5
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,42.5
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0002,L1 Current (Min),A,64.12
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0002,L1 Current (Max),A,64.5
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,64.25
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-32.25
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-19.94
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-25.19
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.80285
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.91211
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.83813
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0001,L3 Current (Min),A,21.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0001,L3 Current (Max),A,21.12
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0001,L2 Current (Min),A,31.12
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0001,L2 Current (Max),A,31.25
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.12
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0001,L1 Current (Min),A,14.25
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0001,L1 Current (Max),A,14.25
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.25
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,96.75
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,97.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,111.88
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,111.88
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,118.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,118.25
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-60.75
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-51.82
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-52.81
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.46712
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.59255
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.59545
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0005,L3 Current (Min),A,10.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0005,L3 Current (Max),A,10.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.31
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.75
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.25
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9718
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98267
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.9805
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0004,L3 Current (Min),A,16.25
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0004,L3 Current (Max),A,18.25
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,17.25
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0004,L2 Current (Min),A,16.38
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0004,L2 Current (Max),A,16.5
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.5
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0004,L1 Current (Min),A,18.5
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0004,L1 Current (Max),A,18.5
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,18.5
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.38
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-70.5
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.69
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.72274
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31313
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08974
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0003,L3 Current (Min),A,21.12
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0003,L3 Current (Max),A,21.25
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.12
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0003,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0003,L2 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0003,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0003,L1 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-21.56
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.87
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.81
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.90542
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97595
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96786
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0002,L3 Current (Min),A,33.88
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0002,L3 Current (Max),A,34.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,33.88
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0002,L2 Current (Min),A,55.38
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0002,L2 Current (Max),A,55.5
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,55.38
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0002,L1 Current (Min),A,68.75
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0002,L1 Current (Max),A,69.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,68.88
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-35.44
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.63
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-34.37
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.77771
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94058
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.75885
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0001,L3 Current (Min),A,20.5
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0001,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0001,L2 Current (Min),A,39.5
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0001,L2 Current (Max),A,39.5
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,39.5
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0001,L1 Current (Min),A,14.38
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0001,L1 Current (Max),A,14.38
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.38
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,96.88
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,98.75
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,132.12
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,133.25
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,111.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,111.25
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-59.75
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-50.81
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-49.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.46929
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.62051
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.60598
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0005,L3 Current (Min),A,9.75
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0005,L3 Current (Max),A,9.88
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,9.75
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0005,L2 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0005,L1 Current (Min),A,3.75
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0005,L1 Current (Max),A,3.88
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,3.75
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,6.19
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,3.94
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97525
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98383
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98221
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0004,L3 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0004,L3 Current (Max),A,20.12
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0004,L2 Current (Min),A,20.25
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0004,L2 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,20.38
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0004,L1 Current (Min),A,19.5
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0004,L1 Current (Max),A,19.75
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,19.62
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-20.94
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-36.31
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-44.62
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.93249
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.79425
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.70669
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0003,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0003,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0003,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0003,L3 Current (Min),A,38.12
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0003,L3 Current (Max),A,38.12
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,38.12
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0003,L2 Current (Min),A,42.62
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0003,L2 Current (Max),A,45.38
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,44.62
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0003,L1 Current (Min),A,27.12
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0003,L1 Current (Max),A,27.12
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,27.12
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-18.31
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-13.5
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.37
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.92999
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95422
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96939
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0002,L3 Current (Min),A,42.5
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0002,L3 Current (Max),A,42.75
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,42.62
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0002,L2 Current (Min),A,40.62
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0002,L2 Current (Max),A,41.12
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,41.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0002,L1 Current (Min),A,69.5
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0002,L1 Current (Max),A,70.12
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,69.88
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-30.37
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-15.94
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-34.5
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.81979
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.93857
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.7594
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0001,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0001,L3 Current (Min),A,22.25
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0001,L3 Current (Max),A,22.38
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.25
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0001,L2 Current (Min),A,39.62
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0001,L2 Current (Max),A,39.88
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,39.75
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0001,L1 Current (Min),A,14.38
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0001,L1 Current (Max),A,14.62
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.5
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,127.62
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,128.5
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,142.25
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,145.88
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,128.25
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,128.75
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-58.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-60.5
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-62.37
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.51186
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.4649
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.46148
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
