Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0005,L3 Current (Min),A,10.12
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0005,L3 Current (Max),A,10.12
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.12
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0005,L2 Current (Max),A,4.88
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.56
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,9.75
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,13.37
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96185
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96875
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95425
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0004,L3 Current (Min),A,15.88
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0004,L3 Current (Max),A,16.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,15.88
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0004,L2 Current (Min),A,14.38
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0004,L2 Current (Max),A,14.5
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.5
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0004,L1 Current (Min),A,16.38
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0004,L1 Current (Max),A,16.38
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,16.38
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-37.06
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-54.69
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-83.06
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79486
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.57348
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.11656
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0003,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0003,L3 Current (Min),A,23.25
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0003,L3 Current (Max),A,23.25
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.25
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0003,L2 Current (Min),A,33.12
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0003,L2 Current (Max),A,33.25
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,33.12
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0003,L1 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0003,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.31
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.31
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.37
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96435
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96228
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96973
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0002,L3 Current (Min),A,51.62
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0002,L3 Current (Max),A,51.62
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,51.62
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0002,L2 Current (Min),A,40.38
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0002,L2 Current (Max),A,40.88
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,40.62
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0002,L1 Current (Min),A,70.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0002,L1 Current (Max),A,70.25
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,70.12
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-20.56
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.94
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-29.06
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.9039
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92178
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.80603
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0001,L3 Current (Min),A,30.25
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0001,L3 Current (Max),A,30.25
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.25
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0001,L2 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0001,L2 Current (Max),A,37.25
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,34.38
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0001,L1 Current (Min),A,14.38
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0001,L1 Current (Max),A,14.38
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.38
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,126.12
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,126.25
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,115.25
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,120.62
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,109.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,109.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-51.38
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-59.87
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-65.13
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.5975
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.47079
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.41329
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0005,L3 Current (Min),A,10.75
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0005,L3 Current (Max),A,10.88
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.75
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0005,L2 Current (Min),A,5.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0005,L2 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-14.37
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-32.81
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-21.12
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.9588
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.81848
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.91095
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0004,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0004,L3 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0004,L3 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0004,L2 Current (Min),A,13.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0004,L2 Current (Max),A,13.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,13.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0004,L1 Current (Min),A,15.12
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0004,L1 Current (Max),A,15.25
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,15.12
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-31.69
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-55.69
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-86.44
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.84829
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.55761
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.05888
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0003,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0003,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0003,L3 Current (Min),A,27.25
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0003,L3 Current (Max),A,27.25
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.25
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0003,L2 Current (Min),A,32.88
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0003,L2 Current (Max),A,32.88
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.88
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0003,L1 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.13
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.56
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96744
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97742
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96927
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0002,L3 Current (Min),A,49.88
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0002,L3 Current (Max),A,56.62
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,52.62
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0002,L2 Current (Min),A,55.88
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0002,L2 Current (Max),A,56.25
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,56.12
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0002,L1 Current (Min),A,66.25
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0002,L1 Current (Max),A,69.12
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,68.25
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-27.56
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-13.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-32.93
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.84729
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95624
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.77395
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0001,L3 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0001,L3 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,22.88
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0001,L2 Current (Min),A,42.62
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0001,L2 Current (Max),A,42.75
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,42.62
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0001,L1 Current (Min),A,14.5
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0001,L1 Current (Max),A,14.5
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.5
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,139.38
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,145.25
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.75
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,140.62
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,141.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.75
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,106.25
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,108.62
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-53.12
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-61.75
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-61.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.56381
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.43227
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.46264
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0005,L3 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0005,L3 Current (Min),A,10.38
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0005,L3 Current (Max),A,10.5
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.38
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0005,L1 Current (Min),A,3.88
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,0.75
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,8.37
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,9.94
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98456
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97491
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96045
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0004,L3 Current (Min),A,23.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0004,L3 Current (Max),A,27.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,24.75
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0004,L2 Current (Min),A,15.12
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0004,L2 Current (Max),A,19.62
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,17.12
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0004,L1 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0004,L1 Current (Max),A,21.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-31.75
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-66.75
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-86.5
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.84793
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.38329
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.06108
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0003,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0003,L3 Current (Min),A,27.12
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0003,L3 Current (Max),A,27.25
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,27.25
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0003,L2 Current (Min),A,32.38
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0003,L2 Current (Max),A,32.62
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.5
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0003,L1 Current (Min),A,18.62
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.62
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-17.44
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.63
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.87
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93506
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96014
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96112
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0002,L3 Current (Min),A,44.5
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0002,L3 Current (Max),A,45.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,44.75
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0002,L2 Current (Min),A,47.5
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0002,L2 Current (Max),A,48.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,47.75
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0002,L1 Current (Min),A,66.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0002,L1 Current (Max),A,66.75
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,66.38
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-29.19
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-12.31
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-33.19
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.83386
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.95837
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.77603
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0001,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0001,L3 Current (Min),A,23.38
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0001,L3 Current (Max),A,23.5
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,23.5
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0001,L2 Current (Min),A,43.25
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0001,L2 Current (Max),A,43.38
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,43.25
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0001,L1 Current (Min),A,14.25
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0001,L1 Current (Max),A,14.38
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.25
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,124.38
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,128.5
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,129.62
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,132.75
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,106.5
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,109.12
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-53.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-59.5
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-44.44
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.57403
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.48092
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.69549
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0005,L3 Current (Min),A,10.88
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0005,L3 Current (Max),A,10.88
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.88
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0005,L1 Current (Max),A,7.12
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-5.06
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-8.25
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-10.75
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.98193
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95877
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.94614
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0004,L3 Current (Min),A,25.88
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0004,L3 Current (Max),A,25.88
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,25.88
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0004,L2 Current (Min),A,11.38
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0004,L2 Current (Max),A,11.38
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.38
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0004,L1 Current (Min),A,13.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0004,L1 Current (Max),A,13.12
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,13.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.56
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-65.5
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-85.06
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
