Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79879
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.41201
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08412
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0003,L3 Current (Min),A,25.38
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0003,L3 Current (Max),A,25.5
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,25.38
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0003,L2 Current (Min),A,32.88
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0003,L2 Current (Max),A,33.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.88
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0003,L1 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0003,L1 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.87
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.37
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.69
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98386
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95444
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96222
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0002,L3 Current (Min),A,70.5
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0002,L3 Current (Max),A,71.5
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,71.12
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0002,L2 Current (Min),A,47.88
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0002,L2 Current (Max),A,48.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,47.88
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0002,L1 Current (Min),A,68.12
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0002,L1 Current (Max),A,69.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,68.62
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-22.12
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-16.37
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-21.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90326
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.9396
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.86416
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0001,L3 Current (Min),A,29.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0001,L3 Current (Max),A,29.12
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,29.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0001,L2 Current (Min),A,41.75
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0001,L2 Current (Max),A,41.88
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,41.75
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0001,L1 Current (Min),A,15.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0001,L1 Current (Max),A,15.12
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,156.38
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,157.25
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,128.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,128.12
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,108.38
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,109.38
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-53.06
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-59.87
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-45.69
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.57403
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.48083
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.67617
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0005,L3 Current (Min),A,10.62
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0005,L3 Current (Max),A,10.75
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,10.75
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0005,L1 Current (Min),A,3.88
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-15.75
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-10.5
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-6.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.91983
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.96469
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.94095
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0004,L3 Current (Min),A,14.5
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0004,L3 Current (Max),A,14.75
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,14.62
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0004,L2 Current (Min),A,14.25
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0004,L2 Current (Max),A,14.25
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,14.25
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0004,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0004,L1 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.18
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-65.44
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-83.44
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71344
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.41128
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.11379
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0003,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0003,L3 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0003,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0003,L2 Current (Min),A,32.88
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0003,L2 Current (Max),A,32.88
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.88
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0003,L1 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0003,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.13
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.56
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.87
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94797
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97693
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96454
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0002,L3 Current (Min),A,41.25
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0002,L3 Current (Max),A,45.25
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,44.25
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0002,L2 Current (Min),A,50.88
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0002,L2 Current (Max),A,51.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,51.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0002,L1 Current (Min),A,68.75
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0002,L1 Current (Max),A,69.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,68.88
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-23.56
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-25.12
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.89151
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.86825
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94037
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0001,L3 Current (Min),A,28.5
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0001,L3 Current (Max),A,28.5
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,28.5
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0001,L2 Current (Min),A,29.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0001,L2 Current (Max),A,29.25
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.12
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0001,L1 Current (Min),A,23.38
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0001,L1 Current (Max),A,23.5
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,23.38
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,112.88
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,116.25
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,120.25
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,120.5
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,122.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,122.12
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-51.32
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-57.31
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-49.19
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.58898
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.50292
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.62731
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0005,L3 Current (Min),A,11.25
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0005,L3 Current (Max),A,11.38
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.38
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0005,L2 Current (Min),A,4.75
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.75
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.38
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-6.06
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-6.25
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.62
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97967
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97635
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98157
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0004,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0004,L3 Current (Min),A,26.75
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0004,L3 Current (Max),A,27.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,26.88
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0004,L2 Current (Min),A,15.25
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0004,L2 Current (Max),A,15.5
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,15.38
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0004,L1 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0004,L1 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.88
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.56
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-86.56
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71661
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29641
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.05818
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0003,L3 Current (Min),A,21.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0003,L3 Current (Max),A,21.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0003,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0003,L2 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0003,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0003,L1 Current (Max),A,18.75
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.75
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.44
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.81
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94556
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98773
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97055
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0002,L3 Current (Min),A,43.38
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0002,L3 Current (Max),A,43.62
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,43.5
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0002,L2 Current (Min),A,62.62
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0002,L2 Current (Max),A,62.75
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,62.75
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0002,L1 Current (Min),A,69.38
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0002,L1 Current (Max),A,70.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,69.88
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-18.44
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-27.56
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-17.19
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93042
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.84802
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.92615
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0001,L3 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0001,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0001,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0001,L3 Current (Min),A,36.38
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0001,L3 Current (Max),A,36.38
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,36.38
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0001,L2 Current (Min),A,29.75
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0001,L2 Current (Max),A,29.88
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,29.75
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0001,L1 Current (Min),A,22.62
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0001,L1 Current (Max),A,22.62
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,22.62
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,134.38
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,134.75
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.62
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,128.12
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,128.5
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,120.62
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,121.25
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-50.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-50.56
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-50.94
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.60385
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.56866
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.59612
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0005,L3 Current (Min),A,11.62
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0005,L3 Current (Max),A,11.75
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.62
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.06
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,9.25
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,12.37
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96384
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.97229
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95239
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0004,L2 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0004,L3 Current (Min),A,16.75
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0004,L3 Current (Max),A,17.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,16.88
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0004,L2 Current (Min),A,15.75
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0004,L2 Current (Max),A,16.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,16.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0004,L1 Current (Min),A,16.75
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0004,L1 Current (Max),A,17.38
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,16.88
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-43.44
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.56
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.75
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.72079
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29802
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08992
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0003,L3 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0003,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0003,L2 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0003,L2 Current (Max),A,31.5
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0003,L1 Current (Min),A,18.75
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0003,L1 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.75
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.81
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.37
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.5
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96829
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97964
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97559
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0002,L3 Current (Min),A,51.62
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0002,L3 Current (Max),A,51.88
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,51.75
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0002,L2 Current (Min),A,55.25
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0002,L2 Current (Max),A,55.5
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,55.25
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0002,L1 Current (Min),A,74.75
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0002,L1 Current (Max),A,75.38
