Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,75.12
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-22.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-19.44
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-21.94
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90076
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92151
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.86545
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0001,L3 Current (Min),A,30.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0001,L3 Current (Max),A,30.12
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0001,L2 Current (Min),A,41.25
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0001,L2 Current (Max),A,41.38
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,41.38
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0001,L1 Current (Min),A,15.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0001,L1 Current (Max),A,15.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,125.25
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,125.62
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,132.38
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,132.75
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,114.12
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,115.12
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-43.12
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-53.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-68.12
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.68985
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.56204
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.35824
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0005,L3 Current (Min),A,13.12
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0005,L3 Current (Max),A,13.25
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,13.12
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,1.62
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,7.37
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,2.75
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.99176
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98053
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.98163
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0004,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0004,L2 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0004,L1 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0004,L3 Current (Min),A,35.88
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0004,L3 Current (Max),A,36.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,35.88
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0004,L2 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0004,L2 Current (Max),A,19.38
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0004,L1 Current (Min),A,20.25
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0004,L1 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,20.38
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.12
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.19
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-83.25
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.7127
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31914
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.11577
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0003,L3 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0003,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0003,L2 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0003,L2 Current (Max),A,31.25
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.25
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0003,L1 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0003,L1 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.5
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.44
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.31
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9469
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96454
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97351
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0002,L3 Current (Min),A,42.62
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0002,L3 Current (Max),A,42.62
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,42.62
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0002,L2 Current (Min),A,46.25
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0002,L2 Current (Max),A,46.25
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,46.25
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0002,L1 Current (Min),A,76.5
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0002,L1 Current (Max),A,77.75
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,77.38
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-20.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-23.44
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-24.94
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91669
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.8782
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.82632
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0001,L3 Current (Min),A,30.75
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0001,L3 Current (Max),A,30.75
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.75
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0001,L2 Current (Min),A,30.62
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0001,L2 Current (Max),A,30.75
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,30.62
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0001,L1 Current (Min),A,14.75
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0001,L1 Current (Max),A,14.88
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,14.88
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,137.25
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,137.25
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,117.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,117.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,119.88
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,121.25
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-49.25
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-49.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-59.5
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.604
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.63519
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.48891
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0005,L3 Current (Min),A,11.75
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0005,L3 Current (Max),A,11.88
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.88
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0005,L2 Current (Min),A,5.62
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0005,L2 Current (Max),A,5.88
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.75
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0005,L1 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-10.5
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-7.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-12.13
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.94202
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.93185
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.94162
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0004,L3 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0004,L2 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0004,L3 Current (Min),A,14.88
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0004,L3 Current (Max),A,14.88
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0004,L3 Current (RMS),A,14.88
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0004,L2 Current (Min),A,10.62
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0004,L2 Current (Max),A,14.5
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0004,L2 Current (RMS),A,11.38
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0004,L1 Current (Min),A,12.88
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0004,L1 Current (Max),A,13.12
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0004,L1 Current (RMS),A,13.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.63
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.25
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.94
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.80017
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31804
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08711
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0003,L3 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0003,L3 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.75
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0003,L2 Current (Min),A,31.12
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0003,L2 Current (Max),A,31.12
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.12
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0003,L1 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0003,L1 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.56
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.06
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.44
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95734
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96371
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97494
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0002,L3 Current (Min),A,42.5
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0002,L3 Current (Max),A,42.62
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,42.5
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0002,L2 Current (Min),A,46.5
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0002,L2 Current (Max),A,47.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,46.75
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0002,L1 Current (Min),A,74.12
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0002,L1 Current (Max),A,78.75
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,76.12
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-16.25
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-25.19
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-24.56
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.93646
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.86621
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.83319
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0001,L3 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0001,L3 Current (Min),A,37.25
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0001,L3 Current (Max),A,37.38
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0001,L3 Current (RMS),A,37.38
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0001,L2 Current (Min),A,31.5
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0001,L2 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0001,L2 Current (RMS),A,31.62
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0001,L1 Current (Min),A,15.5
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0001,L1 Current (Max),A,15.5
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,feeder,0001,L1 Current (RMS),A,15.5
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,125.75
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,125.88
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,113.88
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,117.25
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,112.62
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,116.88
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-25.81
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-62.56
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-49.75
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.88119
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.42504
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.61697
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0005,L3 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0005,L3 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0005,L2 Current (Min),A,4.62
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0005,L2 Current (Max),A,4.62
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.12
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-21.25
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-15.44
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-21.25
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.90948
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95761
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.87079
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0004,L3 Current (Min),A,21.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0004,L3 Current (Max),A,21.12
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0004,L3 Current (RMS),A,21.12
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0004,L2 Current (Min),A,26.75
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0004,L2 Current (Max),A,26.88
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0004,L2 Current (RMS),A,26.88
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0004,L1 Current (Min),A,16.62
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0004,L1 Current (Max),A,16.75
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0004,L1 Current (RMS),A,16.62
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.63
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.5
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-85.81
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79806
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.29708
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.07149
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0003,L3 Current (Min),A,22.75
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0003,L3 Current (Max),A,22.75
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0003,L3 Current (RMS),A,22.75
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0003,L2 Current (Min),A,31.38
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0003,L2 Current (Max),A,31.38
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.38
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0003,L1 Current (Min),A,18.25
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0003,L1 Current (Max),A,18.25
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.25
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.87
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-11.25
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.63
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95355
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96133
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97375
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0002,L2 Active Power,kW,11.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0002,L3 Current (Min),A,45.75
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0002,L3 Current (Max),A,45.75
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,45.75
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0002,L2 Current (Min),A,45.88
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0002,L2 Current (Max),A,45.88
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,45.88
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0002,L1 Current (Min),A,76.5
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0002,L1 Current (Max),A,77.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,76.75
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-22.12
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-24.38
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-28.75
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.89731
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.87396
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.79239
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0001,L3 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0001,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0001,L3 Current (Min),A,28.62
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0001,L3 Current (Max),A,28.75
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0001,L3 Current (RMS),A,28.75
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0001,L2 Current (Min),A,32.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0001,L2 Current (Max),A,32.12
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0001,L2 Current (RMS),A,32.12
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0001,L1 Current (Min),A,16.88
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0001,L1 Current (Max),A,16.88
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,feeder,0001,L1 Current (RMS),A,16.88
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,135.62
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,135.75
