Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,127.88
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,128.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,119.38
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,119.75
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-28.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-61.94
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-55.63
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.87024
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.43551
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.54528
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0005,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0005,L2 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0005,L3 Current (Min),A,19.12
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0005,L3 Current (Max),A,19.12
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.12
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0005,L2 Current (Min),A,4.5
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0005,L2 Current (Max),A,4.75
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.62
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,2.12
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,7.19
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,11.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.97198
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.98761
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.95901
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0004,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0004,L3 Current (Min),A,20.38
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0004,L3 Current (Max),A,20.5
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.5
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0004,L2 Current (Min),A,29.25
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0004,L2 Current (Max),A,29.5
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0004,L2 Current (RMS),A,29.38
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0004,L1 Current (Min),A,17.12
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0004,L1 Current (Max),A,17.62
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0004,L1 Current (RMS),A,17.38
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-36.69
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.44
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-85.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.79818
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.2979
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08684
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0003,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0003,L3 Current (Min),A,22.88
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0003,L3 Current (Max),A,23.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0003,L3 Current (RMS),A,23.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0003,L2 Current (Min),A,31.88
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0003,L2 Current (Max),A,32.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0003,L2 Current (RMS),A,32.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0003,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0003,L1 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.44
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.44
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9555
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97598
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94696
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0002,L3 Current (Min),A,51.62
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0002,L3 Current (Max),A,51.75
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,51.75
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0002,L2 Current (Min),A,58.12
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0002,L2 Current (Max),A,58.38
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,58.25
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0002,L1 Current (Min),A,51.5
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0002,L1 Current (Max),A,51.75
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,51.62
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-20.31
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-21.56
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-14.87
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91196
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.89319
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.94165
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0001,L2 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0001,L3 Current (Min),A,30.88
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0001,L3 Current (Max),A,31.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0001,L3 Current (RMS),A,30.88
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0001,L2 Current (Min),A,33.12
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0001,L2 Current (Max),A,33.25
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0001,L2 Current (RMS),A,33.12
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0001,L1 Current (Min),A,25.75
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0001,L1 Current (Max),A,25.88
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,feeder,0001,L1 Current (RMS),A,25.88
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,142.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,142.12
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,139.12
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,139.12
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,103.5
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,103.62
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-45.5
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-54.44
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-56.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.66033
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.55566
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.54311
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0005,L3 Current (Min),A,12.88
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0005,L3 Current (Max),A,12.88
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.88
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0005,L2 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0005,L2 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0005,L1 Current (Min),A,4.12
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0005,L1 Current (Max),A,4.25
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.25
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-8.06
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-0.69
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-0.44
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96051
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99738
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.97623
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0004,L3 Active Power,kW,5.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0004,L3 Current (Min),A,20.12
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0004,L3 Current (Max),A,20.25
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0004,L3 Current (RMS),A,20.12
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0004,L2 Current (Min),A,35.25
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0004,L2 Current (Max),A,35.38
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0004,L2 Current (RMS),A,35.25
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0004,L1 Current (Min),A,15.12
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0004,L1 Current (Max),A,15.38
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0004,L1 Current (RMS),A,15.25
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-41.81
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.31
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-83.31
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.74133
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31792
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.11513
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0003,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0003,L3 Current (Min),A,21.12
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0003,L3 Current (Max),A,21.12
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0003,L3 Current (RMS),A,21.12
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0003,L2 Current (Min),A,31.75
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0003,L2 Current (Max),A,31.75
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0003,L1 Current (Min),A,19.25
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0003,L1 Current (Max),A,19.25
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.25
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.75
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-16.69
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95483
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9765
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93765
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0002,L3 Current (Min),A,51.38
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0002,L3 Current (Max),A,51.62
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,51.5
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0002,L2 Current (Min),A,54.62
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0002,L2 Current (Max),A,55.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,54.75
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0002,L1 Current (Min),A,52.75
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0002,L1 Current (Max),A,53.12
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,52.88
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-20.06
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-17.5
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-11.75
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91354
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.92984
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.95215
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0001,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0001,L1 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0001,L3 Current (Min),A,31.62
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0001,L3 Current (Max),A,31.88
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0001,L3 Current (RMS),A,31.75
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0001,L2 Current (Min),A,40.75
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0001,L2 Current (Max),A,41.25
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0001,L2 Current (RMS),A,41.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0001,L1 Current (Min),A,26.5
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0001,L1 Current (Max),A,26.62
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,feeder,0001,L1 Current (RMS),A,26.62
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,133.38
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,133.88
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,151.5
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,151.75
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,105.75
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,106.25
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-50.06
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-55.25
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-60.81
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.60888
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.54357
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.46688
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0005,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0005,L3 Current (Min),A,11.75
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0005,L3 Current (Max),A,11.75
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,11.75
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0005,L2 Current (Min),A,4.88
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0005,L2 Current (Max),A,5.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,4.88
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0005,L1 Current (Min),A,4.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0005,L1 Current (Max),A,4.12
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,3.82
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,4.25
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,5.19
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,1.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.96252
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.99487
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.96725
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0004,L2 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0004,L1 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0004,L3 Current (Min),A,17.62
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0004,L3 Current (Max),A,17.75
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0004,L3 Current (RMS),A,17.62
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0004,L2 Current (Min),A,37.38
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0004,L2 Current (Max),A,37.38
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0004,L2 Current (RMS),A,37.38
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0004,L1 Current (Min),A,15.62
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0004,L1 Current (Max),A,15.75
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0004,L1 Current (RMS),A,15.75
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-42.62
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-71.19
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.94
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.73101
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.31749
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08687
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0003,L3 Current (Min),A,20.62
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0003,L3 Current (Max),A,20.62
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.62
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0003,L2 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0003,L2 Current (Max),A,31.25
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.25
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0003,L1 Current (Min),A,19.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0003,L1 Current (Max),A,19.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0003,L1 Current (RMS),A,19.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.37
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.06
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.44
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96957
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97024
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94519
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0002,L3 Current (Min),A,54.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0002,L3 Current (Max),A,54.12
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,54.12
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0002,L2 Current (Min),A,52.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0002,L2 Current (Max),A,52.12
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,52.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0002,L1 Current (Min),A,52.88
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0002,L1 Current (Max),A,53.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,53.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-20.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-14.25
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.37
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.91492
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.94537
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97266
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0001,L2 Active Power,kW,10.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0001,L3 Current (Min),A,32.75
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0001,L3 Current (Max),A,32.88
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.75
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0001,L2 Current (Min),A,44.25
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0001,L2 Current (Max),A,44.5
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0001,L2 Current (RMS),A,44.38
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0001,L1 Current (Min),A,36.62
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0001,L1 Current (Max),A,36.62
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,feeder,0001,L1 Current (RMS),A,36.62
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,131.12
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,131.5
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,152.62
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,152.88
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.88
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,114.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,114.12
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0005,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0005,L3 Voltage Phase Angle,Degrees,-51.5
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0005,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0005,L2 Voltage Phase Angle,Degrees,-41.37
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0005,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0005,L1 Voltage Phase Angle,Degrees,-55.81
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0005,L3 Power Factor,Unitless,0.59518
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0005,L2 Power Factor,Unitless,0.71649
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0005,L1 Power Factor,Unitless,0.53783
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0005,L3 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0005,L2 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0005,L1 Active Power,kW,1.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0005,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0005,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0005,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0005,L3 Current (Min),A,12.12
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0005,L3 Current (Max),A,12.12
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,12.12
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0005,L2 Current (Min),A,5.38
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0005,L2 Current (Max),A,5.5
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,5.5
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0005,L1 Current (Min),A,4.25
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0005,L1 Current (Max),A,4.38
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,4.38
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0004,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0004,L3 Voltage Phase Angle,Degrees,-27.12
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0004,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0004,L2 Voltage Phase Angle,Degrees,-16.31
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0004,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0004,L1 Voltage Phase Angle,Degrees,-25.25
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0004,L3 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0004,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0004,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0004,L3 Power Factor,Unitless,0.85861
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0004,L2 Power Factor,Unitless,0.95239
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0004,L1 Power Factor,Unitless,0.8761
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0004,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0004,L2 Active Power,kW,6.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0004,L1 Active Power,kW,3.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0004,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0004,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0004,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0004,L3 Current (Min),A,16.75
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0004,L3 Current (Max),A,16.75
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0004,L3 Current (RMS),A,16.75
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0004,L2 Current (Min),A,24.25
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0004,L2 Current (Max),A,24.38
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0004,L2 Current (RMS),A,24.25
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0004,L1 Current (Min),A,14.38
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0004,L1 Current (Max),A,14.5
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0004,L1 Current (RMS),A,14.38
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0003,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0003,L3 Voltage Phase Angle,Degrees,-44.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0003,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0003,L2 Voltage Phase Angle,Degrees,-72.62
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0003,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0003,L1 Voltage Phase Angle,Degrees,-84.69
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0003,L3 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0003,L2 Reactive Power,kVAR,-7.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0003,L1 Reactive Power,kVAR,-5.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0003,L3 Power Factor,Unitless,0.71417
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0003,L2 Power Factor,Unitless,0.28713
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0003,L1 Power Factor,Unitless,0.08894
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0003,L3 Active Power,kW,4.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0003,L2 Active Power,kW,2.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0003,L1 Active Power,kW,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0003,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0003,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0003,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0003,L3 Current (Min),A,20.75
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0003,L3 Current (Max),A,20.75
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0003,L3 Current (RMS),A,20.75
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0003,L2 Current (Min),A,31.25
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0003,L2 Current (Max),A,31.62
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0003,L2 Current (RMS),A,31.5
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0003,L1 Current (Min),A,18.88
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0003,L1 Current (Max),A,18.88
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0003,L1 Current (RMS),A,18.88
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.63
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.19
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.81
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-4.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96335
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98019
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95056
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0002,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0002,L3 Current (Min),A,54.5
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0002,L3 Current (Max),A,54.62
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,54.5
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0002,L2 Current (Min),A,66.25
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0002,L2 Current (Max),A,66.5
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,66.38
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0002,L1 Current (Min),A,57.12
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0002,L1 Current (Max),A,58.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,57.5
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0001,L3 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0001,L3 Voltage Phase Angle,Degrees,-20.94
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0001,L2 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0001,L2 Voltage Phase Angle,Degrees,-21.56
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0001,L1 Voltage THD,%,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0001,L1 Voltage Phase Angle,Degrees,-8.87
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0001,L3 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0001,L2 Reactive Power,kVAR,-3.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0001,L1 Reactive Power,kVAR,-1.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0001,L3 Power Factor,Unitless,0.90896
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0001,L2 Power Factor,Unitless,0.89419
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0001,L1 Power Factor,Unitless,0.97263
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0001,L3 Active Power,kW,7.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0001,L2 Active Power,kW,8.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0001,L1 Active Power,kW,9.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0001,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0001,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0001,L3 Current (Min),A,32.75
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0001,L3 Current (Max),A,32.75
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0001,L3 Current (RMS),A,32.75
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0001,L2 Current (Min),A,35.12
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0001,L2 Current (Max),A,35.25
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0001,L2 Current (RMS),A,35.12
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0001,L1 Current (Min),A,36.12
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0001,L1 Current (Max),A,36.25
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,feeder,0001,L1 Current (RMS),A,36.12
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,132.75
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,133.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,147.38
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,148.88
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,118.88
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,119.5
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
883580,Vincent Avenue,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
